Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,14.0,4.8,5.0,14.0,10.68,0.0
2016,1,1,8,0,0.0,28.0,4.8,5.0,28.0,21.12,12.16
2016,1,1,8,15,2.0,47.0,4.85,5.0,47.5,34.73,25.63
2016,1,1,8,30,4.0,66.0,4.9,5.0,67.0,48.19,38.45
2016,1,1,8,45,12.0,85.0,5.0,5.0,88.5,61.57,51.08
2016,1,1,9,0,20.0,104.0,5.1,5.0,110.0,74.84,63.44
2016,1,1,9,15,26.5,121.5,5.1,5.0,130.5,85.02,72.79
2016,1,1,9,30,33.0,139.0,5.1,5.0,151.0,96.4,83.09
2016,1,1,9,45,48.0,159.0,5.1,5.5,178.0,109.04,94.26
2016,1,1,10,0,63.0,179.0,5.1,6.0,205.0,121.4,105.03
2016,1,1,10,15,31.5,165.5,5.05,6.0,178.5,114.62,98.68
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,110.63,94.88
2016,1,1,10,45,167.5,187.5,4.95,6.0,277.0,126.79,109.18
2016,1,1,11,0,335.0,223.0,4.9,6.0,402.0,145.9,126.01
2016,1,1,11,15,288.5,241.0,4.85,6.0,399.5,178.6,137.72
2016,1,1,11,30,242.0,259.0,4.8,6.0,397.0,209.13,162.54
2016,1,1,11,45,233.0,266.5,4.8,6.5,402.0,232.06,181.89
2016,1,1,12,0,224.0,274.0,4.8,7.0,407.0,253.91,201.35
2016,1,1,12,15,138.5,267.5,4.75,7.0,350.0,242.02,195.71
2016,1,1,12,30,53.0,261.0,4.7,7.0,293.0,217.24,178.02
2016,1,1,12,45,26.5,208.0,4.7,7.0,224.0,173.06,141.89
2016,1,1,13,0,0.0,155.0,4.7,7.0,155.0,119.62,97.13
2016,1,1,13,15,0.0,152.5,4.7,7.0,152.5,118.25,96.07
2016,1,1,13,30,0.0,150.0,4.7,7.0,150.0,116.86,94.97
2016,1,1,13,45,16.5,185.0,4.7,7.0,194.0,155.88,128.47
2016,1,1,14,0,33.0,220.0,4.7,7.0,238.0,209.17,173.92
2016,1,1,14,15,17.5,192.5,4.6,7.0,202.5,167.63,138.84
2016,1,1,14,30,2.0,165.0,4.5,7.0,167.0,135.17,111.18
2016,1,1,14,45,1.0,148.0,4.4,7.0,149.0,120.95,99.25
2016,1,1,15,0,0.0,131.0,4.3,7.0,131.0,106.4,86.93
2016,1,1,15,15,0.0,119.0,4.1,7.0,119.0,96.99,79.0
2016,1,1,15,30,0.0,107.0,3.9,7.0,107.0,87.49,70.94
2016,1,1,15,45,0.0,94.0,3.75,7.0,94.0,76.93,61.87
2016,1,1,16,0,0.0,81.0,3.6,7.0,81.0,66.25,52.61
2016,1,1,16,15,0.0,67.0,3.35,6.5,67.0,54.39,42.26
2016,1,1,16,30,0.0,53.0,3.1,6.0,53.0,42.29,31.53
2016,1,1,16,45,0.0,39.0,2.9,6.0,39.0,29.84,20.33
2016,1,1,17,0,0.0,25.0,2.7,6.0,25.0,19.07,10.54
2016,1,1,17,15,0.0,14.5,2.65,5.5,14.5,11.03,1.92
2016,1,1,17,30,0.0,4.0,2.6,5.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,2.55,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,1.85,4.5,2.5,1.89,0.0
2016,1,2,8,0,0.0,5.0,1.9,5.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,8.5,1.9,5.0,8.5,6.44,0.16
2016,1,2,8,30,0.0,12.0,1.9,5.0,12.0,9.1,2.72
2016,1,2,8,45,0.0,16.0,1.95,5.0,16.0,12.15,5.62
2016,1,2,9,0,0.0,20.0,2.0,5.0,20.0,15.21,8.49
2016,1,2,9,15,0.0,24.0,2.0,5.0,24.0,18.27,11.35
2016,1,2,9,30,0.0,28.0,2.0,5.0,28.0,21.34,14.18
2016,1,2,9,45,13.5,97.0,2.0,5.5,102.5,73.03,61.55
2016,1,2,10,0,27.0,166.0,2.0,6.0,177.0,117.94,101.75
2016,1,2,10,15,13.5,150.5,1.95,6.0,156.0,109.25,93.64
2016,1,2,10,30,0.0,135.0,1.9,6.0,135.0,99.65,84.86
2016,1,2,10,45,0.0,126.5,1.9,6.0,126.5,94.39,80.0
2016,1,2,11,0,0.0,118.0,1.9,6.0,118.0,88.88,74.93
2016,1,2,11,15,13.5,171.5,1.85,6.0,179.5,126.84,103.33
2016,1,2,11,30,27.0,225.0,1.8,6.0,241.0,166.04,135.39
2016,1,2,11,45,13.5,164.0,1.8,6.0,172.0,125.51,101.68
2016,1,2,12,0,0.0,103.0,1.8,6.0,103.0,79.09,62.78
2016,1,2,12,15,0.0,135.0,1.8,6.0,135.0,103.09,83.31
2016,1,2,12,30,0.0,167.0,1.8,6.0,167.0,127.43,103.9
2016,1,2,12,45,0.0,137.0,1.8,6.5,137.0,105.31,84.94
2016,1,2,13,0,0.0,107.0,1.8,7.0,107.0,82.47,65.43
2016,1,2,13,15,0.0,122.5,1.75,7.0,122.5,94.67,75.9
2016,1,2,13,30,0.0,138.0,1.7,7.0,138.0,107.24,86.62
2016,1,2,13,45,4.5,164.0,1.7,7.5,166.5,131.54,107.13
2016,1,2,14,0,9.0,190.0,1.7,8.0,195.0,157.6,128.98
2016,1,2,14,15,4.5,100.0,1.6,8.0,102.5,80.34,63.75
2016,1,2,14,30,0.0,10.0,1.5,8.0,10.0,7.63,1.0
2016,1,2,14,45,0.0,73.5,1.45,8.0,73.5,56.44,43.52
2016,1,2,15,0,0.0,137.0,1.4,8.0,137.0,111.88,91.2
2016,1,2,15,15,0.0,124.5,1.3,7.5,124.5,102.11,83.08
2016,1,2,15,30,0.0,112.0,1.2,7.0,112.0,92.26,74.94
2016,1,2,15,45,0.0,98.5,1.2,7.0,98.5,81.32,65.62
2016,1,2,16,0,0.0,85.0,1.2,7.0,85.0,70.26,56.08
2016,1,2,16,15,0.0,70.5,1.05,6.5,70.5,57.98,45.42
2016,1,2,16,30,0.0,56.0,0.9,6.0,56.0,45.44,34.35
2016,1,2,16,45,0.0,42.0,0.8,6.0,42.0,33.11,23.25
2016,1,2,17,0,0.0,28.0,0.7,6.0,28.0,21.38,12.6
2016,1,2,17,15,0.0,16.5,0.7,6.0,16.5,12.57,3.29
2016,1,2,17,30,0.0,5.0,0.7,6.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.75,6.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,179.0,15.0,1.65,5.5,31.5,12.22,0.0
2016,1,3,8,0,358.0,30.0,1.9,6.0,63.0,24.93,15.23
2016,1,3,8,15,457.0,39.5,1.95,6.5,108.0,32.79,23.77
2016,1,3,8,30,556.0,49.0,2.0,7.0,153.0,40.73,31.43
2016,1,3,8,45,615.5,55.5,2.05,8.0,200.5,46.02,36.41
2016,1,3,9,0,675.0,62.0,2.1,9.0,248.0,51.34,41.22
2016,1,3,9,15,497.0,98.0,2.15,9.5,247.5,72.19,59.99
2016,1,3,9,30,319.0,134.0,2.2,10.0,247.0,93.77,79.12
2016,1,3,9,45,563.0,106.0,2.25,10.5,334.5,79.87,66.4
2016,1,3,10,0,807.0,78.0,2.3,11.0,422.0,69.04,56.49
2016,1,3,10,15,826.0,81.0,2.3,11.5,458.0,71.36,58.32
2016,1,3,10,30,845.0,84.0,2.3,12.0,494.0,73.66,60.11
2016,1,3,10,45,597.0,153.0,2.3,12.5,451.0,108.13,90.12
2016,1,3,11,0,349.0,222.0,2.3,13.0,408.0,144.48,121.23
2016,1,3,11,15,372.0,226.5,2.3,13.0,432.0,176.19,129.12
2016,1,3,11,30,395.0,231.0,2.3,13.0,456.0,210.25,151.91
2016,1,3,11,45,367.0,244.0,2.3,13.5,457.0,242.02,178.52
2016,1,3,12,0,339.0,257.0,2.3,14.0,458.0,270.89,204.21
2016,1,3,12,15,343.0,258.5,2.35,14.0,463.5,298.64,228.66
2016,1,3,12,30,347.0,260.0,2.4,14.0,469.0,326.21,253.09
2016,1,3,12,45,346.0,259.0,2.45,14.5,466.5,349.64,273.69
2016,1,3,13,0,345.0,258.0,2.5,15.0,464.0,372.13,293.22
2016,1,3,13,15,290.5,262.5,2.55,15.0,434.0,371.82,295.27
2016,1,3,13,30,236.0,267.0,2.6,15.0,404.0,357.0,285.33
2016,1,3,13,45,563.0,177.0,2.7,15.0,489.5,502.09,402.3
2016,1,3,14,0,890.0,87.0,2.8,15.0,575.0,647.06,517.26
2016,1,3,14,15,879.5,85.5,2.8,15.0,548.5,672.08,538.07
2016,1,3,14,30,869.0,84.0,2.8,15.0,522.0,693.47,556.64
2016,1,3,14,45,855.5,81.0,2.85,15.0,488.5,707.45,569.73
2016,1,3,15,0,842.0,78.0,2.9,15.0,455.0,717.58,579.09
2016,1,3,15,15,819.5,75.0,2.65,14.5,415.5,717.24,579.75
2016,1,3,15,30,797.0,72.0,2.4,14.0,376.0,712.87,577.28
2016,1,3,15,45,770.0,67.0,2.15,14.0,332.0,698.86,566.18
2016,1,3,16,0,743.0,62.0,1.9,14.0,288.0,681.05,551.67
2016,1,3,16,15,694.0,57.0,1.7,13.0,240.5,642.49,522.83
2016,1,3,16,30,645.0,52.0,1.5,12.0,193.0,608.06,495.34
2016,1,3,16,45,572.5,44.0,1.35,11.0,146.0,542.91,441.94
2016,1,3,17,0,500.0,36.0,1.2,10.0,99.0,476.48,382.79
2016,1,3,17,15,352.0,24.5,1.2,9.5,59.0,345.33,240.44
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,162.05,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.5,13.0,3.35,1.5,35.5,11.63,0.0
2016,1,4,8,0,479.0,26.0,3.6,2.0,71.0,23.99,14.67
2016,1,4,8,15,575.5,33.5,3.5,2.5,119.0,31.08,22.59
2016,1,4,8,30,672.0,41.0,3.4,3.0,167.0,38.28,29.67
2016,1,4,8,45,728.5,46.0,3.35,4.0,217.0,43.11,34.3
2016,1,4,9,0,785.0,51.0,3.3,5.0,267.0,47.99,38.78
2016,1,4,9,15,820.5,54.0,3.35,6.0,314.5,51.03,41.44
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,59.07,48.56
2016,1,4,9,45,880.0,59.5,3.45,8.0,405.0,62.2,51.11
2016,1,4,10,0,904.0,62.0,3.5,9.0,448.0,65.21,53.5
2016,1,4,10,15,920.5,64.0,3.45,9.5,485.0,67.64,55.45
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,69.96,57.29
2016,1,4,10,45,948.0,67.5,3.35,10.5,552.0,71.74,58.64
2016,1,4,11,0,959.0,69.0,3.3,11.0,582.0,73.82,60.26
2016,1,4,11,15,966.5,70.0,3.25,11.0,604.5,133.01,74.57
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,192.23,113.22
2016,1,4,11,45,974.5,73.5,3.15,11.5,641.0,251.04,161.61
2016,1,4,12,0,975.0,76.0,3.1,12.0,655.0,308.74,213.32
2016,1,4,12,15,976.5,76.0,3.05,12.0,660.5,363.39,264.23
2016,1,4,12,30,978.0,76.0,3.0,12.0,666.0,416.46,313.74
2016,1,4,12,45,976.0,76.5,2.95,12.5,663.0,466.79,359.59
2016,1,4,13,0,974.0,77.0,2.9,13.0,660.0,514.82,402.34
2016,1,4,13,15,970.0,76.5,2.9,13.0,648.5,558.47,441.37
2016,1,4,13,30,966.0,76.0,2.9,13.0,637.0,599.26,477.21
2016,1,4,13,45,958.0,75.0,2.9,13.0,617.0,634.26,507.83
2016,1,4,14,0,950.0,74.0,2.9,13.0,597.0,665.82,535.18
2016,1,4,14,15,939.5,73.0,2.85,13.0,569.5,692.29,557.93
2016,1,4,14,30,929.0,72.0,2.8,13.0,542.0,715.06,577.51
2016,1,4,14,45,912.0,70.5,2.8,13.0,507.0,729.03,590.11
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,739.02,598.7
2016,1,4,15,15,873.0,66.5,2.6,12.5,431.0,747.27,606.01
2016,1,4,15,30,851.0,64.0,2.4,12.0,390.0,744.73,605.11
2016,1,4,15,45,818.5,60.5,2.2,11.5,344.5,728.94,594.03
2016,1,4,16,0,786.0,57.0,2.0,11.0,299.0,709.19,579.43
2016,1,4,16,15,738.0,52.5,1.8,10.0,250.0,672.41,551.86
2016,1,4,16,30,690.0,48.0,1.6,9.0,201.0,632.16,519.81
2016,1,4,16,45,610.5,41.5,1.45,8.0,152.0,562.02,462.27
2016,1,4,17,0,531.0,35.0,1.3,7.0,103.0,489.36,398.03
2016,1,4,17,15,382.5,24.5,1.3,6.5,62.0,358.99,259.02
2016,1,4,17,30,234.0,14.0,1.3,6.0,21.0,185.51,0.0
2016,1,4,17,45,117.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,128.0,16.0,2.75,1.5,28.0,12.24,0.0
2016,1,5,8,0,256.0,32.0,2.9,2.0,56.0,26.22,16.54
2016,1,5,8,15,328.5,46.5,2.95,2.5,96.0,35.43,26.53
2016,1,5,8,30,401.0,61.0,3.0,3.0,136.0,46.26,37.0
2016,1,5,8,45,449.0,72.0,3.05,3.5,178.0,54.37,44.75
2016,1,5,9,0,497.0,83.0,3.1,4.0,220.0,65.32,54.92
2016,1,5,9,15,545.0,86.5,3.0,4.0,260.5,67.46,56.91
2016,1,5,9,30,593.0,90.0,2.9,4.0,301.0,69.77,58.97
2016,1,5,9,45,578.5,106.5,2.85,4.5,332.5,80.48,68.53
2016,1,5,10,0,564.0,123.0,2.8,5.0,364.0,90.78,77.6
2016,1,5,10,15,698.0,105.5,2.75,5.5,428.5,80.0,67.51
2016,1,5,10,30,832.0,88.0,2.7,6.0,493.0,76.23,63.84
2016,1,5,10,45,844.5,90.5,2.65,6.5,522.5,77.95,65.14
2016,1,5,11,0,857.0,93.0,2.6,7.0,552.0,79.67,66.43
2016,1,5,11,15,865.5,94.0,2.6,7.5,573.5,133.91,80.03
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,189.18,116.3
2016,1,5,11,45,890.5,91.5,2.65,8.5,611.0,242.7,159.9
2016,1,5,12,0,907.0,88.0,2.7,9.0,627.0,300.23,210.94
2016,1,5,12,15,908.0,88.0,2.65,9.5,632.5,351.59,258.69
2016,1,5,12,30,909.0,88.0,2.6,10.0,638.0,401.44,304.96
2016,1,5,12,45,907.5,88.0,2.6,10.5,635.0,448.6,348.27
2016,1,5,13,0,906.0,88.0,2.6,11.0,632.0,493.65,388.73
2016,1,5,13,15,901.5,87.5,2.55,11.0,620.5,534.48,425.4
2016,1,5,13,30,897.0,87.0,2.5,11.0,609.0,572.59,458.99
2016,1,5,13,45,795.5,109.5,2.45,11.5,562.0,578.12,465.41
2016,1,5,14,0,694.0,132.0,2.4,12.0,515.0,573.37,463.06
2016,1,5,14,15,403.5,181.0,2.35,12.0,401.0,454.77,370.74
2016,1,5,14,30,113.0,230.0,2.3,12.0,287.0,284.34,232.55
2016,1,5,14,45,160.5,214.0,2.3,12.0,289.5,324.52,267.46
2016,1,5,15,0,208.0,198.0,2.3,12.0,292.0,352.3,291.73
2016,1,5,15,15,195.0,183.5,2.15,11.5,266.0,337.72,280.97
2016,1,5,15,30,182.0,169.0,2.0,11.0,240.0,321.82,269.09
2016,1,5,15,45,169.0,150.5,1.9,11.0,210.0,299.62,251.43
2016,1,5,16,0,156.0,132.0,1.8,11.0,180.0,276.08,232.28
2016,1,5,16,15,140.5,111.5,1.7,10.5,149.5,246.44,207.89
2016,1,5,16,30,125.0,91.0,1.6,10.0,119.0,215.38,181.49
2016,1,5,16,45,97.5,70.5,1.5,9.5,89.0,173.5,144.73
2016,1,5,17,0,70.0,50.0,1.4,9.0,59.0,129.92,105.42
2016,1,5,17,15,35.0,31.0,1.5,8.5,35.5,81.0,56.35
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.5,2.0,5.5,27.0,14.0,0.0
2016,1,6,8,0,186.0,37.0,2.2,6.0,54.0,27.78,17.5
2016,1,6,8,15,281.0,52.0,2.2,6.0,95.5,39.0,29.34
2016,1,6,8,30,376.0,67.0,2.2,6.0,137.0,50.19,40.13
2016,1,6,8,45,432.0,79.0,2.25,6.5,181.0,58.93,48.39
2016,1,6,9,0,488.0,91.0,2.3,7.0,225.0,67.56,56.33
2016,1,6,9,15,533.0,98.5,2.3,7.5,268.5,73.0,61.18
2016,1,6,9,30,578.0,106.0,2.3,8.0,312.0,81.37,68.55
2016,1,6,9,45,608.5,112.5,2.35,8.5,352.0,85.33,71.84
2016,1,6,10,0,639.0,119.0,2.4,9.0,392.0,89.27,75.06
2016,1,6,10,15,319.5,102.5,2.4,9.0,239.0,70.66,58.24
2016,1,6,10,30,0.0,86.0,2.4,9.0,86.0,66.05,54.0
2016,1,6,10,45,0.0,100.5,2.45,9.5,100.5,76.52,63.12
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,86.83,72.0
2016,1,6,11,15,0.0,93.0,2.55,10.5,93.0,71.46,55.48
2016,1,6,11,30,0.0,71.0,2.6,11.0,71.0,54.57,40.99
2016,1,6,11,45,0.0,75.0,2.7,11.5,75.0,57.68,43.51
2016,1,6,12,0,0.0,79.0,2.8,12.0,79.0,60.79,46.01
2016,1,6,12,15,0.0,95.5,2.85,12.0,95.5,73.54,56.71
2016,1,6,12,30,0.0,112.0,2.9,12.0,112.0,86.07,67.21
2016,1,6,12,45,0.0,100.0,2.95,12.0,100.0,77.02,59.61
2016,1,6,13,0,0.0,88.0,3.0,12.0,88.0,67.78,51.86
2016,1,6,13,15,0.0,93.0,3.0,12.0,93.0,71.66,55.16
2016,1,6,13,30,0.0,98.0,3.0,12.0,98.0,75.58,58.5
2016,1,6,13,45,0.0,102.0,3.0,12.0,102.0,78.79,61.27
2016,1,6,14,0,0.0,106.0,3.0,12.0,106.0,82.1,64.15
2016,1,6,14,15,0.0,85.0,2.9,12.0,85.0,65.39,50.12
2016,1,6,14,30,0.0,64.0,2.8,12.0,64.0,49.11,36.39
2016,1,6,14,45,0.0,85.5,2.75,12.0,85.5,65.81,50.71
2016,1,6,15,0,0.0,107.0,2.7,12.0,107.0,84.45,66.65
2016,1,6,15,15,0.0,97.0,2.55,12.0,97.0,76.43,59.96
2016,1,6,15,30,0.0,87.0,2.4,12.0,87.0,68.34,53.2
2016,1,6,15,45,0.0,76.5,2.25,12.0,76.5,59.73,45.93
2016,1,6,16,0,0.0,66.0,2.1,12.0,66.0,51.04,38.53
2016,1,6,16,15,0.0,54.5,1.85,11.5,54.5,41.74,30.56
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,32.87,22.85
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,24.8,15.69
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,16.75,8.5
2016,1,6,17,15,0.0,13.0,1.0,10.5,13.0,9.87,1.91
2016,1,6,17,30,0.0,4.0,0.9,10.0,4.0,3.15,0.0
2016,1,6,17,45,0.0,2.0,0.8,10.0,2.0,1.57,0.0
2016,1,6,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,15.0,1.85,7.0,31.5,12.23,0.0
2016,1,7,8,0,359.0,30.0,1.9,7.0,63.0,24.95,15.07
2016,1,7,8,15,460.5,39.5,1.85,7.5,108.5,32.83,23.68
2016,1,7,8,30,562.0,49.0,1.8,8.0,154.0,40.79,31.35
2016,1,7,8,45,624.0,55.0,1.8,8.5,202.0,45.73,36.07
2016,1,7,9,0,686.0,61.0,1.8,9.0,250.0,50.73,40.67
2016,1,7,9,15,425.5,105.0,1.8,9.5,229.0,75.78,63.23
2016,1,7,9,30,165.0,149.0,1.8,10.0,208.0,101.95,86.39
2016,1,7,9,45,263.5,156.5,1.85,10.5,263.5,106.21,89.8
2016,1,7,10,0,362.0,164.0,1.9,11.0,319.0,112.36,94.85
2016,1,7,10,15,611.0,121.5,1.85,12.0,409.0,89.24,73.94
2016,1,7,10,30,860.0,79.0,1.8,13.0,499.0,70.42,56.98
2016,1,7,10,45,877.0,79.5,1.8,14.0,529.5,71.01,57.17
2016,1,7,11,0,894.0,80.0,1.8,15.0,560.0,79.15,63.93
2016,1,7,11,15,902.5,81.0,1.75,15.5,582.5,132.48,75.75
2016,1,7,11,30,911.0,82.0,1.7,16.0,605.0,188.71,110.73
2016,1,7,11,45,918.5,82.0,1.7,17.0,620.0,244.03,154.14
2016,1,7,12,0,926.0,82.0,1.7,18.0,635.0,298.94,201.15
2016,1,7,12,15,928.5,82.0,1.65,18.5,641.5,351.74,248.09
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,403.17,293.6
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,451.73,336.06
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,498.41,375.92
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,541.24,411.79
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,581.41,444.41
2016,1,7,13,45,926.0,76.5,1.2,20.5,606.0,617.19,472.2
2016,1,7,14,0,922.0,75.0,1.1,21.0,588.0,649.91,496.83
2016,1,7,14,15,912.0,73.5,1.15,20.5,561.5,675.6,519.15
2016,1,7,14,30,902.0,72.0,1.2,20.0,535.0,697.67,538.73
2016,1,7,14,45,888.5,70.0,1.25,20.0,501.5,713.11,552.11
2016,1,7,15,0,875.0,68.0,1.3,20.0,468.0,724.77,561.84
2016,1,7,15,15,854.5,65.5,1.25,19.5,428.5,726.92,565.0
2016,1,7,15,30,834.0,63.0,1.2,19.0,389.0,732.58,570.7
2016,1,7,15,45,804.0,59.5,1.15,18.5,344.5,718.72,562.3
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,701.02,550.85
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,666.55,527.86
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,628.68,500.64
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,562.55,450.03
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,494.15,393.21
2016,1,7,17,15,394.0,25.0,1.3,13.5,66.5,372.74,276.18
2016,1,7,17,30,255.0,15.0,1.4,13.0,25.0,232.27,0.0
2016,1,7,17,45,127.5,7.5,1.5,12.5,12.5,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,16.0,2.2,8.5,18.5,12.27,0.0
2016,1,8,8,0,48.0,32.0,2.5,9.0,37.0,23.94,14.07
2016,1,8,8,15,71.0,52.5,2.4,9.5,64.0,38.26,28.26
2016,1,8,8,30,94.0,73.0,2.3,10.0,91.0,52.29,41.36
2016,1,8,8,45,106.0,93.5,2.2,10.5,119.0,65.92,53.9
2016,1,8,9,0,118.0,114.0,2.1,11.0,147.0,79.22,65.89
2016,1,8,9,15,130.0,132.5,2.35,11.5,174.0,91.1,76.37
2016,1,8,9,30,142.0,151.0,2.6,12.0,201.0,102.68,86.41
2016,1,8,9,45,285.5,151.5,2.9,13.0,268.5,103.71,86.82
2016,1,8,10,0,429.0,152.0,3.2,14.0,336.0,103.8,86.38
2016,1,8,10,15,435.0,165.5,3.35,14.5,365.5,111.3,92.57
2016,1,8,10,30,441.0,179.0,3.5,15.0,395.0,118.61,98.52
2016,1,8,10,45,363.5,208.0,3.7,16.0,393.0,136.69,113.51
2016,1,8,11,0,286.0,237.0,3.9,17.0,391.0,150.07,124.28
2016,1,8,11,15,336.5,237.0,3.95,17.5,425.5,176.68,129.3
2016,1,8,11,30,387.0,237.0,4.0,18.0,460.0,210.12,149.82
2016,1,8,11,45,217.0,247.5,4.05,18.5,373.0,215.11,160.58
2016,1,8,12,0,47.0,258.0,4.1,19.0,286.0,198.21,154.13
2016,1,8,12,15,46.5,261.0,4.05,19.0,289.0,207.12,161.57
2016,1,8,12,30,46.0,264.0,4.0,19.0,292.0,215.93,168.93
2016,1,8,12,45,77.5,275.0,4.0,19.5,322.0,243.56,190.46
2016,1,8,13,0,109.0,286.0,4.0,20.0,352.0,274.85,215.1
2016,1,8,13,15,54.5,175.0,3.85,20.0,208.0,167.3,130.68
2016,1,8,13,30,0.0,64.0,3.7,20.0,64.0,49.17,34.94
2016,1,8,13,45,0.0,44.5,3.6,20.0,44.5,34.12,22.62
2016,1,8,14,0,0.0,25.0,3.5,20.0,25.0,19.12,10.24
2016,1,8,14,15,17.5,117.0,3.35,19.5,126.5,108.46,84.4
2016,1,8,14,30,35.0,209.0,3.2,19.0,228.0,209.65,167.02
2016,1,8,14,45,379.0,151.5,3.1,19.0,327.5,443.68,359.16
2016,1,8,15,0,723.0,94.0,3.0,19.0,427.0,654.71,525.08
2016,1,8,15,15,477.0,129.0,2.7,18.5,341.0,520.12,420.26
2016,1,8,15,30,231.0,164.0,2.4,18.0,255.0,368.86,300.02
2016,1,8,15,45,214.0,148.5,2.1,18.0,225.5,347.67,284.07
2016,1,8,16,0,197.0,133.0,1.8,18.0,196.0,308.44,253.01
2016,1,8,16,15,181.5,113.5,1.6,17.0,164.0,280.34,231.18
2016,1,8,16,30,166.0,94.0,1.4,16.0,132.0,266.94,220.05
2016,1,8,16,45,146.0,73.5,1.25,15.5,101.0,230.55,189.0
2016,1,8,17,0,126.0,53.0,1.1,15.0,70.0,192.41,155.19
2016,1,8,17,15,63.0,34.5,1.1,14.5,43.0,107.86,78.9
2016,1,8,17,30,0.0,16.0,1.1,14.0,16.0,13.55,0.0
2016,1,8,17,45,0.0,8.0,1.15,13.5,8.0,6.29,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,14.5,4.9,5.5,32.5,11.84,0.0
2016,1,9,8,0,393.0,29.0,5.2,6.0,65.0,24.24,14.5
2016,1,9,8,15,495.0,38.0,5.55,6.5,112.0,31.81,22.81
2016,1,9,8,30,597.0,47.0,5.9,7.0,159.0,39.48,30.23
2016,1,9,8,45,655.5,53.5,6.25,7.5,208.0,48.65,38.83
2016,1,9,9,0,714.0,60.0,6.6,8.0,257.0,54.46,44.18
2016,1,9,9,15,752.5,64.0,6.6,8.0,304.0,58.0,47.43
2016,1,9,9,30,791.0,68.0,6.6,8.0,351.0,61.55,50.6
2016,1,9,9,45,819.5,71.0,6.65,8.5,394.5,64.18,52.79
2016,1,9,10,0,848.0,74.0,6.7,9.0,438.0,66.81,54.93
2016,1,9,10,15,866.0,76.5,6.65,9.0,475.0,68.87,56.65
2016,1,9,10,30,884.0,79.0,6.6,9.0,512.0,70.91,58.35
2016,1,9,10,45,898.0,80.5,6.6,9.5,543.0,79.25,65.57
2016,1,9,11,0,912.0,82.0,6.6,10.0,574.0,80.87,66.76
2016,1,9,11,15,920.5,83.0,6.55,10.0,597.0,133.62,78.58
2016,1,9,11,30,929.0,84.0,6.5,10.0,620.0,191.08,115.39
2016,1,9,11,45,934.0,85.0,6.45,10.5,635.0,247.86,162.04
2016,1,9,12,0,939.0,86.0,6.4,11.0,650.0,304.03,212.87
2016,1,9,12,15,941.0,86.5,6.35,11.0,656.5,358.06,264.13
2016,1,9,12,30,943.0,87.0,6.3,11.0,663.0,410.69,314.37
2016,1,9,12,45,782.5,132.5,6.3,11.0,610.0,432.73,341.64
2016,1,9,13,0,622.0,178.0,6.3,11.0,557.0,441.79,355.58
2016,1,9,13,15,777.0,132.0,6.25,11.0,597.0,514.12,417.38
2016,1,9,13,30,932.0,86.0,6.2,11.0,637.0,590.14,482.47
2016,1,9,13,45,511.0,171.0,6.2,11.0,471.5,465.99,384.85
2016,1,9,14,0,90.0,256.0,6.2,11.0,306.0,276.13,227.33
2016,1,9,14,15,55.0,226.0,6.15,10.5,256.5,233.16,192.49
2016,1,9,14,30,20.0,196.0,6.1,10.0,207.0,174.48,143.47
2016,1,9,14,45,86.5,201.0,6.1,10.0,242.0,243.47,203.57
2016,1,9,15,0,153.0,206.0,6.1,10.0,277.0,320.59,270.05
2016,1,9,15,15,202.5,184.5,5.95,9.5,270.0,343.7,291.91
2016,1,9,15,30,252.0,163.0,5.8,9.0,263.0,383.6,327.74
2016,1,9,15,45,238.5,147.0,5.7,9.0,233.0,364.65,312.5
2016,1,9,16,0,225.0,131.0,5.6,9.0,203.0,344.1,295.65
2016,1,9,16,15,211.5,111.5,5.3,8.5,171.0,317.28,273.39
2016,1,9,16,30,198.0,92.0,5.0,8.0,139.0,288.76,248.82
2016,1,9,16,45,172.0,72.5,4.7,7.5,106.5,248.79,213.07
2016,1,9,17,0,146.0,53.0,4.4,7.0,74.0,207.28,174.57
2016,1,9,17,15,73.0,36.0,4.3,6.5,46.5,118.01,91.03
2016,1,9,17,30,0.0,19.0,4.2,6.0,19.0,18.59,0.0
2016,1,9,17,45,0.0,9.5,4.1,5.5,9.5,7.47,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,203.5,15.0,2.75,0.0,33.5,12.28,0.0
2016,1,10,8,0,407.0,30.0,3.1,0.0,67.0,25.14,15.72
2016,1,10,8,15,508.5,39.0,3.3,0.5,114.5,32.7,24.26
2016,1,10,8,30,610.0,48.0,3.5,1.0,162.0,40.37,31.85
2016,1,10,8,45,671.0,54.0,3.75,2.0,212.5,49.22,40.24
2016,1,10,9,0,732.0,60.0,4.0,3.0,263.0,54.67,45.27
2016,1,10,9,15,770.5,64.5,3.95,3.0,310.5,58.64,48.97
2016,1,10,9,30,809.0,69.0,3.9,3.0,358.0,62.6,52.57
2016,1,10,9,45,836.0,72.0,3.85,3.5,402.0,65.21,54.77
2016,1,10,10,0,863.0,75.0,3.8,4.0,446.0,67.82,56.92
2016,1,10,10,15,881.0,77.5,3.65,4.5,483.5,69.88,58.56
2016,1,10,10,30,899.0,80.0,3.5,5.0,521.0,71.92,60.16
2016,1,10,10,45,912.0,81.5,3.4,5.5,552.5,80.22,67.42
2016,1,10,11,0,925.0,83.0,3.3,6.0,584.0,81.82,68.6
2016,1,10,11,15,933.5,84.5,3.15,6.5,607.0,134.9,80.36
2016,1,10,11,30,942.0,86.0,3.0,7.0,630.0,193.57,117.69
2016,1,10,11,45,943.0,88.0,2.85,7.5,644.5,251.18,164.95
2016,1,10,12,0,944.0,90.0,2.7,8.0,659.0,307.78,215.88
2016,1,10,12,15,945.5,90.5,2.6,8.0,665.5,362.14,266.78
2016,1,10,12,30,947.0,91.0,2.5,8.0,672.0,415.05,316.34
2016,1,10,12,45,946.5,90.5,2.45,8.5,670.0,464.65,361.86
2016,1,10,13,0,946.0,90.0,2.4,9.0,668.0,512.14,404.41
2016,1,10,13,15,942.0,89.5,2.35,9.0,657.0,555.6,443.32
2016,1,10,13,30,938.0,89.0,2.3,9.0,646.0,596.3,479.01
2016,1,10,13,45,930.0,88.5,2.25,9.0,626.5,631.78,509.79
2016,1,10,14,0,922.0,88.0,2.2,9.0,607.0,663.94,537.3
2016,1,10,14,15,911.0,86.5,2.2,9.0,580.0,694.96,563.53
2016,1,10,14,30,900.0,85.0,2.2,9.0,553.0,717.77,583.29
2016,1,10,14,45,884.0,82.5,2.2,9.0,518.5,732.15,596.53
2016,1,10,15,0,868.0,80.0,2.2,9.0,484.0,742.46,605.62
2016,1,10,15,15,846.0,77.0,2.05,8.5,443.5,743.7,607.75
2016,1,10,15,30,824.0,74.0,1.9,8.0,403.0,740.79,606.76
2016,1,10,15,45,791.0,70.5,1.8,8.0,357.5,724.77,595.04
2016,1,10,16,0,758.0,67.0,1.7,8.0,312.0,704.66,579.9
2016,1,10,16,15,711.0,62.0,1.5,7.0,263.0,667.94,552.45
2016,1,10,16,30,664.0,57.0,1.3,6.0,214.0,635.43,526.64
2016,1,10,16,45,587.5,49.5,1.15,5.5,165.0,567.38,470.42
2016,1,10,17,0,511.0,42.0,1.0,5.0,116.0,497.51,409.39
2016,1,10,17,15,255.5,36.5,1.0,4.5,73.5,292.46,231.45
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,48.83,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,184.0,15.0,1.85,0.5,32.0,12.24,0.0
2016,1,11,8,0,368.0,30.0,2.1,1.0,64.0,24.98,15.55
2016,1,11,8,15,469.5,39.5,1.95,1.5,110.5,32.87,24.35
2016,1,11,8,30,571.0,49.0,1.8,2.0,157.0,40.85,32.2
2016,1,11,8,45,453.0,75.0,1.7,3.0,175.5,56.44,46.79
2016,1,11,9,0,335.0,101.0,1.6,4.0,194.0,72.35,61.39
2016,1,11,9,15,363.5,113.0,1.55,4.5,230.0,80.1,68.37
2016,1,11,9,30,392.0,125.0,1.5,5.0,266.0,87.66,75.03
2016,1,11,9,45,394.5,142.0,1.5,6.0,298.0,97.72,83.67
2016,1,11,10,0,397.0,159.0,1.5,7.0,330.0,107.43,91.84
2016,1,11,10,15,397.0,174.5,1.4,7.5,357.5,115.88,98.93
2016,1,11,10,30,397.0,190.0,1.3,8.0,385.0,127.69,108.91
2016,1,11,10,45,408.0,200.5,1.2,8.5,411.5,129.39,109.92
2016,1,11,11,0,419.0,211.0,1.1,9.0,438.0,134.66,114.07
2016,1,11,11,15,431.5,218.0,1.0,9.0,460.0,168.29,123.01
2016,1,11,11,30,444.0,225.0,0.9,9.0,482.0,206.91,148.53
2016,1,11,11,45,436.0,233.5,0.8,9.5,491.5,243.93,178.02
2016,1,11,12,0,428.0,242.0,0.7,10.0,501.0,279.93,208.54
2016,1,11,12,15,359.0,261.0,0.75,10.0,480.0,302.17,231.25
2016,1,11,12,30,290.0,280.0,0.8,10.0,459.0,317.9,247.98
2016,1,11,12,45,275.5,281.5,0.85,10.5,451.0,335.91,264.14
2016,1,11,13,0,261.0,283.0,0.9,11.0,443.0,351.99,278.34
2016,1,11,13,15,255.5,281.5,0.9,11.0,436.0,368.21,292.58
2016,1,11,13,30,250.0,280.0,0.9,11.0,429.0,374.03,298.59
2016,1,11,13,45,323.5,254.5,0.95,11.5,441.5,421.3,336.7
2016,1,11,14,0,397.0,229.0,1.0,12.0,454.0,462.29,369.79
2016,1,11,14,15,279.5,234.5,0.95,12.0,389.5,412.13,331.09
2016,1,11,14,30,162.0,240.0,0.9,12.0,325.0,340.06,274.73
2016,1,11,14,45,160.0,226.5,0.85,12.0,306.0,336.34,273.15
2016,1,11,15,0,158.0,213.0,0.8,12.0,287.0,331.64,270.27
2016,1,11,15,15,155.5,195.0,0.75,12.0,263.0,320.48,262.29
