Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,153.0,177.0,0.7,12.0,239.0,308.09,253.26
2016,1,11,15,45,435.5,124.0,0.65,12.0,272.0,508.25,416.17
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,684.67,547.75
2016,1,11,16,15,670.0,65.5,0.55,11.5,257.5,647.44,518.35
2016,1,11,16,30,622.0,60.0,0.5,11.0,210.0,607.02,488.01
2016,1,11,16,45,551.5,51.5,0.45,10.5,162.0,542.44,437.29
2016,1,11,17,0,481.0,43.0,0.4,10.0,114.0,476.11,381.94
2016,1,11,17,15,352.5,31.5,0.45,9.5,72.5,361.37,280.0
2016,1,11,17,30,224.0,20.0,0.5,9.0,31.0,228.05,7.7
2016,1,11,17,45,112.0,10.0,0.55,9.0,15.5,91.27,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.5,2.2,4.0,33.0,11.85,0.0
2016,1,12,8,0,404.0,29.0,2.5,5.0,66.0,24.28,14.69
2016,1,12,8,15,504.0,37.5,2.4,5.5,113.0,31.45,22.65
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,42.03,32.74
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,47.47,37.88
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,52.95,42.85
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,56.55,45.96
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,60.15,48.96
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,62.82,51.05
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,65.47,53.08
2016,1,12,10,15,873.0,74.0,1.85,12.5,478.5,67.21,54.39
2016,1,12,10,30,891.0,76.0,1.7,13.0,516.0,75.81,61.73
2016,1,12,10,45,904.0,78.0,1.6,14.0,547.0,77.84,63.11
2016,1,12,11,0,917.0,80.0,1.5,15.0,578.0,79.78,64.42
2016,1,12,11,15,925.5,81.0,1.35,15.0,601.5,130.79,74.87
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,188.69,110.11
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,245.49,154.47
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,301.79,202.66
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,356.02,251.06
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,408.81,298.05
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,458.96,341.4
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,507.02,381.71
2016,1,12,13,15,946.5,81.5,0.75,17.0,655.5,550.87,418.28
2016,1,12,13,30,943.0,81.0,0.7,17.0,645.0,591.98,451.67
2016,1,12,13,45,936.5,80.0,0.65,17.0,626.5,628.0,480.41
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,660.75,506.03
2016,1,12,14,15,920.0,78.0,0.55,17.0,581.5,687.91,527.06
2016,1,12,14,30,910.0,77.0,0.5,17.0,555.0,711.45,545.12
2016,1,12,14,45,894.5,75.0,0.45,17.0,521.0,726.37,556.55
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,737.36,564.29
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,746.98,572.25
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,745.73,572.74
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,732.3,564.58
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,714.92,553.43
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,681.51,534.43
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,644.58,511.06
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,580.81,464.03
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,514.44,410.81
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,412.27,319.86
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,283.58,51.42
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,117.59,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,6.0,32.5,12.25,0.0
2016,1,13,8,0,383.0,30.0,2.2,7.0,65.0,25.03,15.21
2016,1,13,8,15,483.5,39.0,2.15,7.5,112.0,32.54,23.44
2016,1,13,8,30,584.0,48.0,2.1,8.0,159.0,40.16,30.79
2016,1,13,8,45,645.5,54.0,2.05,8.5,208.5,45.16,35.56
2016,1,13,9,0,707.0,60.0,2.0,9.0,258.0,54.36,43.97
2016,1,13,9,15,745.5,64.5,2.1,10.0,305.0,58.29,47.34
2016,1,13,9,30,784.0,69.0,2.2,11.0,352.0,62.2,50.61
2016,1,13,9,45,598.0,113.0,2.35,12.0,344.0,85.31,70.86
2016,1,13,10,0,412.0,157.0,2.5,13.0,336.0,106.43,88.98
2016,1,13,10,15,408.0,173.5,2.6,13.5,363.0,115.41,96.42
2016,1,13,10,30,404.0,190.0,2.7,14.0,390.0,124.11,103.56
2016,1,13,10,45,652.5,137.5,2.8,14.5,483.5,98.3,80.78
2016,1,13,11,0,901.0,85.0,2.9,15.0,577.0,82.59,66.87
2016,1,13,11,15,910.0,86.0,2.95,15.0,600.5,132.46,77.04
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,189.75,112.15
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.0,246.38,157.01
2016,1,13,12,0,929.0,89.0,3.1,16.0,654.0,302.43,205.98
2016,1,13,12,15,931.0,89.5,3.05,16.0,661.0,356.38,255.24
2016,1,13,12,30,933.0,90.0,3.0,16.0,668.0,408.97,303.38
2016,1,13,12,45,932.5,90.0,3.0,16.5,666.5,458.57,347.9
2016,1,13,13,0,932.0,90.0,3.0,17.0,665.0,506.12,389.63
2016,1,13,13,15,928.5,89.5,2.95,17.0,655.0,549.52,427.69
2016,1,13,13,30,925.0,89.0,2.9,17.0,645.0,590.22,462.7
2016,1,13,13,45,918.5,88.0,2.9,17.0,626.5,625.89,493.25
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,658.36,520.76
2016,1,13,14,15,902.0,85.5,2.85,16.5,581.5,684.75,544.07
2016,1,13,14,30,892.0,84.0,2.8,16.0,555.0,713.42,568.58
2016,1,13,14,45,877.5,81.5,2.75,16.0,521.5,728.91,582.14
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,740.42,591.56
2016,1,13,15,15,842.0,76.5,2.4,15.5,448.0,743.12,594.06
2016,1,13,15,30,821.0,74.0,2.1,15.0,408.0,741.74,593.38
2016,1,13,15,45,789.5,70.0,1.85,15.0,363.0,726.44,581.44
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,707.13,566.16
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,672.16,541.83
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,633.56,513.35
2016,1,13,16,45,595.5,49.0,1.3,12.0,172.0,576.19,468.3
2016,1,13,17,0,523.0,42.0,1.2,11.0,123.0,509.99,413.09
2016,1,13,17,15,398.5,31.5,1.2,10.5,79.5,398.59,314.15
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,271.7,81.68
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,110.81,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,25.5,16.5,1.5,9.0,19.0,12.63,0.0
2016,1,14,8,0,51.0,33.0,1.7,10.0,38.0,24.63,14.71
2016,1,14,8,15,77.5,53.5,1.65,10.5,66.0,38.98,28.82
2016,1,14,8,30,104.0,74.0,1.6,11.0,94.0,53.05,41.92
2016,1,14,8,45,122.5,94.5,1.6,11.5,124.5,66.77,54.47
2016,1,14,9,0,141.0,115.0,1.6,12.0,155.0,80.19,66.5
2016,1,14,9,15,154.5,133.5,1.8,13.0,184.0,92.14,76.83
2016,1,14,9,30,168.0,152.0,2.0,14.0,213.0,103.8,86.67
2016,1,14,9,45,84.0,145.5,2.25,15.0,176.0,102.47,85.0
2016,1,14,10,0,0.0,139.0,2.5,16.0,139.0,101.16,83.34
2016,1,14,10,15,189.5,167.5,2.65,16.5,262.0,115.53,95.42
2016,1,14,10,30,379.0,196.0,2.8,17.0,385.0,130.6,107.93
2016,1,14,10,45,377.0,210.0,3.0,17.5,407.5,138.02,113.82
2016,1,14,11,0,375.0,224.0,3.2,18.0,430.0,145.23,119.53
2016,1,14,11,15,331.5,243.5,3.3,18.0,431.0,177.92,130.45
2016,1,14,11,30,288.0,263.0,3.4,18.0,432.0,210.29,153.96
2016,1,14,11,45,579.5,183.0,3.5,18.5,533.0,237.29,162.58
2016,1,14,12,0,871.0,103.0,3.6,19.0,634.0,295.17,200.3
2016,1,14,12,15,700.5,160.0,3.65,19.0,590.5,336.36,243.85
2016,1,14,12,30,530.0,217.0,3.7,19.0,547.0,359.26,270.67
2016,1,14,12,45,698.5,161.5,3.75,19.0,595.0,422.1,321.06
2016,1,14,13,0,867.0,106.0,3.8,19.0,643.0,492.01,378.11
2016,1,14,13,15,486.5,194.5,3.8,19.0,495.0,418.91,327.79
2016,1,14,13,30,106.0,283.0,3.8,19.0,347.0,290.26,228.87
2016,1,14,13,45,89.5,270.5,3.8,19.0,323.5,279.48,221.34
2016,1,14,14,0,73.0,258.0,3.8,19.0,300.0,266.66,211.67
2016,1,14,14,15,447.0,178.5,3.65,19.0,417.5,481.58,385.83
2016,1,14,14,30,821.0,99.0,3.5,19.0,535.0,681.83,542.37
2016,1,14,14,45,812.0,94.0,3.4,19.0,503.5,697.07,554.57
2016,1,14,15,0,803.0,89.0,3.3,19.0,472.0,708.66,564.6
2016,1,14,15,15,781.5,86.0,3.15,18.5,433.5,709.4,566.75
2016,1,14,15,30,760.0,83.0,3.0,18.0,395.0,706.14,565.98
2016,1,14,15,45,734.5,77.5,2.85,18.0,352.0,698.17,560.52
2016,1,14,16,0,709.0,72.0,2.7,18.0,309.0,682.16,548.73
2016,1,14,16,15,663.5,66.5,2.45,17.0,262.0,646.87,523.31
2016,1,14,16,30,618.0,61.0,2.2,16.0,215.0,608.42,494.15
2016,1,14,16,45,550.0,53.0,2.0,15.5,168.0,546.25,444.03
2016,1,14,17,0,482.0,45.0,1.8,15.0,121.0,482.2,389.56
2016,1,14,17,15,361.0,33.5,1.8,14.5,78.5,372.33,293.27
2016,1,14,17,30,240.0,22.0,1.8,14.0,36.0,248.88,97.11
2016,1,14,17,45,120.0,11.0,1.8,14.0,18.0,98.72,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,236.5,13.5,3.55,7.0,35.5,12.08,0.0
2016,1,15,8,0,473.0,27.0,3.9,8.0,71.0,24.87,15.07
2016,1,15,8,15,571.0,34.5,3.85,8.5,120.0,31.93,22.79
2016,1,15,8,30,669.0,42.0,3.8,9.0,169.0,39.12,29.71
2016,1,15,8,45,729.0,46.0,3.8,10.0,220.5,43.13,33.5
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,47.26,37.2
2016,1,15,9,15,824.0,53.5,3.8,11.5,320.5,50.73,40.25
2016,1,15,9,30,859.0,57.0,3.8,12.0,369.0,59.32,47.82
2016,1,15,9,45,885.5,59.0,3.85,13.0,413.5,62.16,50.04
2016,1,15,10,0,912.0,61.0,3.9,14.0,458.0,64.9,52.14
2016,1,15,10,15,928.0,62.5,3.75,14.5,496.5,67.0,53.75
2016,1,15,10,30,944.0,64.0,3.6,15.0,535.0,69.0,55.27
2016,1,15,10,45,957.0,65.0,3.5,16.0,566.5,70.51,56.25
2016,1,15,11,0,970.0,66.0,3.4,17.0,598.0,71.94,57.15
2016,1,15,11,15,977.0,67.0,3.2,17.0,621.5,123.87,67.63
2016,1,15,11,30,984.0,68.0,3.0,17.0,645.0,184.36,104.17
2016,1,15,11,45,984.5,70.5,2.85,17.5,660.5,244.57,151.67
2016,1,15,12,0,985.0,73.0,2.7,18.0,676.0,303.71,203.03
2016,1,15,12,15,986.0,73.0,2.55,18.0,682.5,359.7,253.69
2016,1,15,12,30,987.0,73.0,2.4,18.0,689.0,414.1,302.91
2016,1,15,12,45,985.5,73.0,2.25,18.5,687.0,465.69,348.33
2016,1,15,13,0,984.0,73.0,2.1,19.0,685.0,515.02,390.5
2016,1,15,13,15,980.5,72.5,1.95,19.0,674.5,560.45,429.03
2016,1,15,13,30,977.0,72.0,1.8,19.0,664.0,603.06,464.14
2016,1,15,13,45,969.5,71.5,1.65,19.0,645.0,640.38,494.21
2016,1,15,14,0,962.0,71.0,1.5,19.0,626.0,674.3,520.81
2016,1,15,14,15,952.0,70.0,1.35,19.0,599.5,702.57,542.52
2016,1,15,14,30,942.0,69.0,1.2,19.0,573.0,727.11,560.9
2016,1,15,14,45,926.0,68.0,1.1,19.0,538.5,743.66,572.81
2016,1,15,15,0,910.0,67.0,1.0,19.0,504.0,756.2,581.32
2016,1,15,15,15,890.5,65.0,0.85,18.5,463.5,760.96,584.83
2016,1,15,15,30,871.0,63.0,0.7,18.0,423.0,761.76,585.51
2016,1,15,15,45,840.0,60.5,0.6,18.0,377.0,756.91,581.78
2016,1,15,16,0,809.0,58.0,0.5,18.0,331.0,740.44,569.74
2016,1,15,16,15,766.5,54.0,0.35,17.5,282.0,709.11,547.08
2016,1,15,16,30,724.0,50.0,0.2,17.0,233.0,674.23,520.99
2016,1,15,16,45,654.5,44.0,0.1,17.0,182.5,612.2,473.64
2016,1,15,17,0,585.0,38.0,0.0,17.0,132.0,547.71,422.07
2016,1,15,17,15,463.5,29.0,0.15,16.5,87.0,438.07,332.62
2016,1,15,17,30,342.0,20.0,0.3,16.0,42.0,318.44,144.95
2016,1,15,17,45,171.0,10.0,0.5,15.5,21.0,136.57,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.8,7.5,2.5,1.89,0.0
2016,1,16,8,0,0.0,5.0,2.1,8.0,5.0,3.78,0.0
2016,1,16,8,15,0.0,9.5,2.35,8.0,9.5,7.2,0.79
2016,1,16,8,30,0.0,14.0,2.6,8.0,14.0,10.62,4.02
2016,1,16,8,45,0.0,18.5,2.85,8.5,18.5,14.06,7.22
2016,1,16,9,0,0.0,23.0,3.1,9.0,23.0,17.5,10.38
2016,1,16,9,15,0.0,27.5,3.05,9.5,27.5,20.95,13.51
2016,1,16,9,30,0.0,32.0,3.0,10.0,32.0,24.41,16.6
2016,1,16,9,45,0.0,27.0,3.0,10.5,27.0,20.59,13.05
2016,1,16,10,0,0.0,22.0,3.0,11.0,22.0,16.78,9.53
2016,1,16,10,15,0.5,92.0,2.95,11.0,92.5,70.2,57.39
2016,1,16,10,30,1.0,162.0,2.9,11.0,163.0,117.33,98.85
2016,1,16,10,45,0.5,86.5,2.9,11.5,87.0,66.56,53.71
2016,1,16,11,0,0.0,11.0,2.9,12.0,11.0,8.4,1.85
2016,1,16,11,15,0.0,85.5,2.8,12.0,85.5,65.81,50.38
2016,1,16,11,30,0.0,160.0,2.7,12.0,160.0,119.23,95.01
2016,1,16,11,45,7.0,190.5,2.6,12.5,195.0,142.58,113.63
2016,1,16,12,0,14.0,221.0,2.5,13.0,230.0,167.19,133.22
2016,1,16,12,15,78.0,261.0,2.2,13.0,310.0,215.97,170.79
2016,1,16,12,30,142.0,301.0,1.9,13.0,390.0,277.35,218.75
2016,1,16,12,45,165.5,300.5,1.6,13.5,404.0,300.88,237.13
2016,1,16,13,0,189.0,300.0,1.3,14.0,418.0,326.29,256.99
2016,1,16,13,15,403.0,240.5,1.55,14.0,487.5,407.32,321.47
2016,1,16,13,30,617.0,181.0,1.8,14.0,557.0,511.38,404.14
2016,1,16,13,45,757.0,135.5,2.1,14.5,583.5,584.18,462.62
2016,1,16,14,0,897.0,90.0,2.4,15.0,610.0,654.3,519.47
2016,1,16,14,15,887.0,88.5,2.9,15.0,584.0,685.87,547.76
2016,1,16,14,30,877.0,87.0,3.4,15.0,558.0,709.28,569.95
2016,1,16,14,45,853.5,87.5,3.95,15.0,523.5,721.6,583.6
2016,1,16,15,0,830.0,88.0,4.5,15.0,489.0,729.6,593.52
2016,1,16,15,15,808.0,85.5,4.75,14.5,449.5,731.21,598.4
2016,1,16,15,30,786.0,83.0,5.0,14.0,410.0,728.7,600.13
2016,1,16,15,45,728.0,84.5,5.3,13.5,362.5,704.11,584.66
2016,1,16,16,0,670.0,86.0,5.6,13.0,315.0,670.62,561.48
2016,1,16,16,15,621.5,79.5,5.85,12.0,267.5,631.38,533.37
2016,1,16,16,30,573.0,73.0,6.1,11.0,220.0,588.7,500.67
2016,1,16,16,45,486.5,65.0,6.45,10.5,171.0,510.83,435.85
2016,1,16,17,0,400.0,57.0,6.8,10.0,122.0,429.95,365.17
2016,1,16,17,15,287.5,42.0,6.8,9.0,80.0,326.16,270.01
2016,1,16,17,30,175.0,27.0,6.8,8.0,38.0,210.44,115.12
2016,1,16,17,45,87.5,13.5,6.8,7.5,19.0,76.68,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,222.0,14.0,1.5,1.5,35.0,11.46,0.0
2016,1,17,8,0,444.0,28.0,1.7,2.0,70.0,25.66,16.34
2016,1,17,8,15,540.5,36.0,1.7,3.0,118.0,33.06,24.43
2016,1,17,8,30,637.0,44.0,1.7,4.0,166.0,40.56,31.72
2016,1,17,8,45,694.5,49.0,1.7,5.0,216.5,45.27,36.2
2016,1,17,9,0,752.0,54.0,1.7,6.0,267.0,50.03,40.54
2016,1,17,9,15,788.0,57.5,1.65,6.5,315.0,53.36,43.5
2016,1,17,9,30,824.0,61.0,1.6,7.0,363.0,56.69,46.39
2016,1,17,9,45,845.5,65.0,1.6,7.5,406.0,60.14,49.32
2016,1,17,10,0,867.0,69.0,1.6,8.0,449.0,63.51,52.14
2016,1,17,10,15,884.0,71.0,1.55,8.5,487.0,71.96,59.48
2016,1,17,10,30,901.0,73.0,1.5,9.0,525.0,74.2,61.21
2016,1,17,10,45,909.5,76.0,1.45,9.5,556.0,76.8,63.27
2016,1,17,11,0,918.0,79.0,1.4,10.0,587.0,79.29,65.22
2016,1,17,11,15,926.0,80.0,1.4,10.0,610.5,128.56,75.01
2016,1,17,11,30,934.0,81.0,1.4,10.0,634.0,186.78,110.75
2016,1,17,11,45,934.5,83.5,1.45,10.5,649.0,244.66,157.13
2016,1,17,12,0,935.0,86.0,1.5,11.0,664.0,301.54,207.31
2016,1,17,12,15,798.5,130.0,1.5,11.0,627.5,346.24,253.6
2016,1,17,12,30,662.0,174.0,1.5,11.0,591.0,377.05,286.87
2016,1,17,12,45,537.0,216.5,1.5,11.5,554.5,396.33,307.93
2016,1,17,13,0,412.0,259.0,1.5,12.0,518.0,400.71,315.23
2016,1,17,13,15,566.0,203.0,1.55,12.0,552.5,465.93,368.15
2016,1,17,13,30,720.0,147.0,1.6,12.0,587.0,538.25,426.57
2016,1,17,13,45,723.0,140.0,1.7,12.0,572.0,569.24,453.33
2016,1,17,14,0,726.0,133.0,1.8,12.0,557.0,597.83,478.22
2016,1,17,14,15,753.5,117.5,1.85,12.0,540.5,631.27,506.5
2016,1,17,14,30,781.0,102.0,1.9,12.0,524.0,660.37,531.39
2016,1,17,14,45,815.0,92.5,2.0,12.0,509.5,700.73,564.71
2016,1,17,15,0,849.0,83.0,2.1,12.0,495.0,739.29,595.39
2016,1,17,15,15,731.5,95.5,2.0,11.5,430.5,689.82,559.86
2016,1,17,15,30,614.0,108.0,1.9,11.0,366.0,629.88,516.3
2016,1,17,15,45,576.0,105.0,1.85,11.0,326.5,608.76,501.59
2016,1,17,16,0,538.0,102.0,1.8,11.0,287.0,583.71,483.0
2016,1,17,16,15,509.0,90.0,1.6,10.5,245.0,553.44,459.8
2016,1,17,16,30,480.0,78.0,1.4,10.0,203.0,520.28,433.18
2016,1,17,16,45,425.5,66.0,1.2,9.5,159.5,459.97,383.47
2016,1,17,17,0,371.0,54.0,1.0,9.0,116.0,404.19,335.12
2016,1,17,17,15,285.5,39.5,1.0,8.5,77.0,320.11,260.31
2016,1,17,17,30,200.0,25.0,1.0,8.0,38.0,227.25,134.56
2016,1,17,17,45,100.0,12.5,1.0,7.5,19.0,85.55,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,183.0,16.0,2.65,3.0,33.5,13.05,0.0
2016,1,18,8,0,366.0,32.0,3.0,4.0,67.0,26.61,17.03
2016,1,18,8,15,467.0,41.5,2.85,4.5,114.0,34.45,25.51
2016,1,18,8,30,568.0,51.0,2.7,5.0,161.0,42.37,33.22
2016,1,18,8,45,629.0,57.5,2.55,6.0,211.0,47.65,38.22
2016,1,18,9,0,690.0,64.0,2.4,7.0,261.0,52.97,43.05
2016,1,18,9,15,730.0,69.0,2.3,7.5,309.0,61.61,50.84
2016,1,18,9,30,770.0,74.0,2.2,8.0,357.0,65.82,54.47
2016,1,18,9,45,796.0,78.0,2.1,8.5,400.5,69.0,57.11
2016,1,18,10,0,822.0,82.0,2.0,9.0,444.0,72.15,59.68
2016,1,18,10,15,841.5,84.5,1.9,9.5,482.5,74.05,61.1
2016,1,18,10,30,861.0,87.0,1.8,10.0,521.0,75.95,62.52
2016,1,18,10,45,874.5,89.5,1.75,10.5,553.0,77.71,63.82
2016,1,18,11,0,888.0,92.0,1.7,11.0,585.0,79.45,65.1
2016,1,18,11,15,897.5,93.0,1.6,11.5,609.0,128.17,75.15
2016,1,18,11,30,907.0,94.0,1.5,12.0,633.0,192.06,115.42
2016,1,18,11,45,917.0,93.5,1.45,12.5,650.5,248.53,159.77
2016,1,18,12,0,927.0,93.0,1.4,13.0,668.0,304.93,208.56
2016,1,18,12,15,930.0,93.5,1.25,13.0,675.5,359.67,257.81
2016,1,18,12,30,933.0,94.0,1.1,13.0,683.0,413.18,305.62
2016,1,18,12,45,933.5,93.5,1.0,13.0,682.5,463.4,349.95
2016,1,18,13,0,934.0,93.0,0.9,13.0,682.0,511.65,391.35
2016,1,18,13,15,931.0,92.5,0.85,13.0,672.0,556.01,428.81
2016,1,18,13,30,928.0,92.0,0.8,13.0,662.0,597.71,463.1
2016,1,18,13,45,921.5,91.0,0.8,13.5,644.0,634.12,492.17
2016,1,18,14,0,915.0,90.0,0.8,14.0,626.0,667.3,518.11
2016,1,18,14,15,905.0,88.5,0.85,14.0,599.5,694.37,540.7
2016,1,18,14,30,895.0,87.0,0.9,14.0,573.0,723.84,564.53
2016,1,18,14,45,884.0,83.5,1.0,14.0,540.5,741.33,580.33
2016,1,18,15,0,873.0,80.0,1.1,14.0,508.0,754.92,592.24
2016,1,18,15,15,853.0,77.5,1.1,13.5,468.0,758.96,597.38
2016,1,18,15,30,833.0,75.0,1.1,13.0,428.0,758.88,599.76
2016,1,18,15,45,803.5,71.5,1.15,13.0,382.5,746.14,592.54
2016,1,18,16,0,774.0,68.0,1.2,13.0,337.0,729.34,582.16
2016,1,18,16,15,731.0,63.0,1.15,12.0,288.0,696.1,560.03
2016,1,18,16,30,688.0,58.0,1.1,11.0,239.0,659.17,533.91
2016,1,18,16,45,621.0,51.5,1.05,10.5,189.0,606.02,492.51
2016,1,18,17,0,554.0,45.0,1.0,10.0,139.0,544.13,441.44
2016,1,18,17,15,438.0,35.0,1.05,9.5,93.5,438.14,351.53
2016,1,18,17,30,322.0,25.0,1.1,9.0,48.0,325.49,205.19
2016,1,18,17,45,161.0,12.5,1.2,8.5,24.0,132.1,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,151.5,17.5,2.3,6.5,32.5,14.25,0.0
2016,1,19,8,0,303.0,35.0,2.3,7.0,65.0,28.89,18.8
2016,1,19,8,15,404.5,46.5,2.35,7.5,110.5,38.16,28.53
2016,1,19,8,30,506.0,58.0,2.4,8.0,156.0,47.45,37.42
2016,1,19,8,45,571.5,65.0,2.45,8.5,205.0,52.85,42.56
2016,1,19,9,0,637.0,72.0,2.5,9.0,254.0,58.31,47.55
2016,1,19,9,15,678.0,77.5,2.95,9.5,301.0,62.37,51.11
2016,1,19,9,30,719.0,83.0,3.4,10.0,348.0,66.43,54.58
2016,1,19,9,45,754.5,85.0,3.9,11.0,392.5,67.95,55.6
2016,1,19,10,0,790.0,87.0,4.4,12.0,437.0,75.22,61.72
2016,1,19,10,15,532.0,153.0,4.75,13.0,397.5,105.33,87.85
2016,1,19,10,30,274.0,219.0,5.1,14.0,358.0,140.69,118.09
2016,1,19,10,45,270.5,234.5,5.45,15.0,378.5,148.48,124.11
2016,1,19,11,0,267.0,250.0,5.8,16.0,399.0,156.05,129.93
2016,1,19,11,15,330.5,248.0,5.85,16.5,440.0,179.62,133.04
2016,1,19,11,30,394.0,246.0,5.9,17.0,481.0,213.77,153.38
2016,1,19,11,45,385.0,257.5,5.95,17.5,492.0,249.13,181.58
2016,1,19,12,0,376.0,269.0,6.0,18.0,503.0,283.57,210.99
2016,1,19,12,15,461.5,244.0,5.95,18.0,534.5,321.86,241.71
2016,1,19,12,30,547.0,219.0,5.9,18.0,566.0,366.97,279.24
2016,1,19,12,45,549.5,216.0,5.9,18.5,564.5,401.39,309.89
2016,1,19,13,0,552.0,213.0,5.9,19.0,563.0,434.68,339.1
2016,1,19,13,15,464.0,238.0,5.7,19.0,529.0,444.15,349.65
2016,1,19,13,30,376.0,263.0,5.5,19.0,495.0,436.96,346.07
2016,1,19,13,45,494.5,217.5,5.35,19.0,514.0,500.1,397.85
2016,1,19,14,0,613.0,172.0,5.2,19.0,533.0,564.98,450.88
2016,1,19,14,15,598.5,168.0,5.0,19.0,508.5,579.65,463.67
2016,1,19,14,30,584.0,164.0,4.8,19.0,484.0,584.15,468.72
2016,1,19,14,45,526.0,169.0,4.65,19.0,444.5,570.31,458.88
2016,1,19,15,0,468.0,174.0,4.5,19.0,405.0,551.62,445.03
2016,1,19,15,15,378.5,174.0,4.15,18.5,351.5,482.19,391.86
2016,1,19,15,30,289.0,174.0,3.8,18.0,298.0,426.24,348.08
2016,1,19,15,45,458.0,135.0,3.5,18.0,307.0,543.71,444.21
2016,1,19,16,0,627.0,96.0,3.2,18.0,316.0,651.32,528.41
2016,1,19,16,15,579.5,88.5,2.9,17.0,269.0,611.3,498.45
2016,1,19,16,30,532.0,81.0,2.6,16.0,222.0,567.77,465.42
2016,1,19,16,45,463.5,70.0,2.3,15.5,175.0,500.88,411.49
2016,1,19,17,0,395.0,59.0,2.0,15.0,128.0,432.07,353.64
2016,1,19,17,15,288.0,44.5,2.0,14.5,85.5,330.93,266.62
2016,1,19,17,30,181.0,30.0,2.0,14.0,43.0,225.84,147.9
2016,1,19,17,45,90.5,15.0,2.0,14.0,21.5,80.73,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,19.5,3.65,5.0,31.0,14.8,0.0
2016,1,20,8,0,238.0,39.0,3.7,5.0,62.0,29.44,19.51
2016,1,20,8,15,336.5,53.0,3.65,5.5,107.0,40.07,30.48
2016,1,20,8,30,435.0,67.0,3.6,6.0,152.0,50.7,40.68
2016,1,20,8,45,217.5,67.5,3.55,6.5,110.0,50.16,40.44
2016,1,20,9,0,0.0,68.0,3.5,7.0,68.0,51.52,41.71
2016,1,20,9,15,0.0,81.0,3.35,7.5,81.0,61.03,50.29
2016,1,20,9,30,0.0,94.0,3.2,8.0,94.0,70.45,58.66
2016,1,20,9,45,0.0,106.0,3.1,8.5,106.0,79.13,66.22
2016,1,20,10,0,0.0,118.0,3.0,9.0,118.0,87.72,73.61
2016,1,20,10,15,15.0,161.5,2.75,9.5,169.5,116.72,99.0
2016,1,20,10,30,30.0,205.0,2.5,10.0,221.0,137.72,116.96
2016,1,20,10,45,31.5,217.5,2.3,10.5,235.0,145.26,122.98
2016,1,20,11,0,33.0,230.0,2.1,11.0,249.0,152.61,128.83
2016,1,20,11,15,34.5,239.0,1.85,11.5,259.5,163.52,130.52
2016,1,20,11,30,36.0,248.0,1.6,12.0,270.0,175.67,139.41
2016,1,20,11,45,33.5,251.0,1.35,12.5,272.0,183.68,145.44
2016,1,20,12,0,31.0,254.0,1.1,13.0,274.0,191.22,151.22
2016,1,20,12,15,82.5,280.0,1.1,13.0,333.0,230.19,181.01
2016,1,20,12,30,134.0,306.0,1.1,13.0,392.0,277.9,218.09
2016,1,20,12,45,128.0,308.5,1.1,13.5,390.5,291.51,229.24
2016,1,20,13,0,122.0,311.0,1.1,14.0,389.0,299.13,235.71
2016,1,20,13,15,64.0,254.0,1.35,14.0,295.0,235.54,187.07
2016,1,20,13,30,6.0,197.0,1.6,14.0,201.0,157.17,124.63
2016,1,20,13,45,6.0,195.0,1.85,14.5,199.0,157.04,124.72
2016,1,20,14,0,6.0,193.0,2.1,15.0,197.0,156.97,124.68
2016,1,20,14,15,41.0,219.5,2.1,15.0,242.0,216.16,173.61
2016,1,20,14,30,76.0,246.0,2.1,15.0,287.0,272.25,219.54
2016,1,20,14,45,96.5,234.5,2.15,15.0,284.0,283.52,229.57
2016,1,20,15,0,117.0,223.0,2.2,15.0,281.0,311.16,252.83
2016,1,20,15,15,58.5,177.0,2.1,14.5,206.0,209.06,170.24
2016,1,20,15,30,0.0,131.0,2.0,14.0,131.0,108.02,85.81
2016,1,20,15,45,309.5,115.0,1.9,14.0,224.5,403.46,336.32
2016,1,20,16,0,619.0,99.0,1.8,14.0,318.0,649.47,529.48
2016,1,20,16,15,571.0,91.5,1.55,13.5,271.0,608.89,496.31
2016,1,20,16,30,523.0,84.0,1.3,13.0,224.0,564.73,461.83
2016,1,20,16,45,447.0,73.5,1.05,13.0,176.5,490.18,401.45
2016,1,20,17,0,371.0,63.0,0.8,13.0,129.0,419.3,341.76
2016,1,20,17,15,267.5,47.0,0.8,12.5,86.5,318.93,256.67
2016,1,20,17,30,164.0,31.0,0.8,12.0,44.0,216.29,147.37
2016,1,20,17,45,82.0,15.5,0.85,11.5,22.0,74.85,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,16.5,3.85,12.5,33.0,13.41,0.0
2016,1,21,8,0,329.0,33.0,4.0,13.0,66.0,27.25,17.06
2016,1,21,8,15,429.0,43.5,4.1,13.5,112.0,35.8,25.76
2016,1,21,8,30,529.0,54.0,4.2,14.0,158.0,44.39,33.8
2016,1,21,8,45,594.0,60.5,4.3,14.5,207.5,49.56,38.61
2016,1,21,9,0,659.0,67.0,4.4,15.0,257.0,54.79,43.28
2016,1,21,9,15,701.0,72.0,4.55,15.0,305.0,58.65,46.7
2016,1,21,9,30,743.0,77.0,4.7,15.0,353.0,67.67,54.6
2016,1,21,9,45,776.5,79.5,4.9,15.5,398.5,69.75,56.19
2016,1,21,10,0,810.0,82.0,5.1,16.0,444.0,71.87,57.8
2016,1,21,10,15,831.0,85.0,5.35,16.0,483.0,74.14,59.64
2016,1,21,10,30,852.0,88.0,5.6,16.0,522.0,76.39,61.46
2016,1,21,10,45,867.5,90.0,5.95,16.0,555.0,77.82,62.57
2016,1,21,11,0,883.0,92.0,6.3,16.0,588.0,79.25,63.69
2016,1,21,11,15,892.0,93.5,6.65,15.5,612.5,128.15,74.32
2016,1,21,11,30,901.0,95.0,7.0,15.0,637.0,186.57,110.7
2016,1,21,11,45,906.5,96.0,7.35,15.0,653.5,248.98,161.16
2016,1,21,12,0,912.0,97.0,7.7,15.0,670.0,305.13,211.54
2016,1,21,12,15,679.0,178.0,7.9,15.0,607.0,343.86,256.69
2016,1,21,12,30,446.0,259.0,8.1,15.0,544.0,360.27,280.35
2016,1,21,12,45,675.5,180.0,8.35,15.0,611.5,429.15,336.37
2016,1,21,13,0,905.0,101.0,8.6,15.0,679.0,507.43,402.46
2016,1,21,13,15,901.5,100.5,8.65,14.5,669.5,550.74,443.29
2016,1,21,13,30,898.0,100.0,8.7,14.0,660.0,594.48,483.75
2016,1,21,13,45,891.0,99.0,8.8,14.0,642.0,630.86,516.91
2016,1,21,14,0,884.0,98.0,8.9,14.0,624.0,663.98,546.92
2016,1,21,14,15,875.0,96.0,8.65,14.0,598.5,691.42,571.41
2016,1,21,14,30,866.0,94.0,8.4,14.0,573.0,715.26,592.62
2016,1,21,14,45,852.5,92.0,8.2,14.0,540.5,732.21,608.16
2016,1,21,15,0,839.0,90.0,8.0,14.0,508.0,745.27,619.39
2016,1,21,15,15,820.0,86.5,7.6,13.5,469.5,748.58,623.55
2016,1,21,15,30,801.0,83.0,7.2,13.0,431.0,747.83,624.5
2016,1,21,15,45,779.5,78.0,6.8,13.0,387.0,739.45,618.12
2016,1,21,16,0,758.0,73.0,6.4,13.0,343.0,727.18,608.4
2016,1,21,16,15,718.0,67.5,6.1,12.5,295.0,695.61,584.23
2016,1,21,16,30,678.0,62.0,5.8,12.0,247.0,667.61,561.81
2016,1,21,16,45,626.0,54.0,5.55,11.5,198.0,617.63,520.1
2016,1,21,17,0,574.0,46.0,5.3,11.0,149.0,565.47,473.87
2016,1,21,17,15,464.0,36.0,5.2,10.5,102.0,463.21,383.1
2016,1,21,17,30,354.0,26.0,5.1,10.0,55.0,360.49,261.33
2016,1,21,17,45,177.0,13.0,5.05,9.5,27.5,145.9,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
