Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,218.5,15.5,4.15,2.5,38.0,12.68,0.0
2016,1,22,8,0,437.0,31.0,4.5,3.0,76.0,26.02,16.88
2016,1,22,8,15,534.5,40.0,4.85,3.5,125.5,33.61,24.91
2016,1,22,8,30,632.0,49.0,5.2,4.0,175.0,44.8,35.6
2016,1,22,8,45,690.5,54.5,5.55,4.5,226.5,49.78,40.4
2016,1,22,9,0,749.0,60.0,5.9,5.0,278.0,54.83,45.07
2016,1,22,9,15,786.0,64.5,5.95,5.5,327.5,58.81,48.63
2016,1,22,9,30,823.0,69.0,6.0,6.0,377.0,62.77,52.08
2016,1,22,9,45,850.0,71.5,6.1,6.5,422.0,65.04,53.92
2016,1,22,10,0,877.0,74.0,6.2,7.0,467.0,67.31,55.73
2016,1,22,10,15,894.5,76.5,6.2,7.5,506.5,69.39,57.36
2016,1,22,10,30,912.0,79.0,6.2,8.0,546.0,78.53,65.32
2016,1,22,10,45,927.0,79.5,6.25,8.5,579.0,79.63,66.03
2016,1,22,11,0,942.0,80.0,6.3,9.0,612.0,80.66,66.69
2016,1,22,11,15,950.5,81.5,6.3,9.0,637.0,131.72,77.33
2016,1,22,11,30,959.0,83.0,6.3,9.0,662.0,192.27,115.37
2016,1,22,11,45,964.5,83.5,6.3,9.5,679.0,251.61,163.9
2016,1,22,12,0,970.0,84.0,6.3,10.0,696.0,310.38,217.15
2016,1,22,12,15,840.5,123.0,6.25,10.0,657.5,355.0,265.04
2016,1,22,12,30,711.0,162.0,6.2,10.0,619.0,386.63,300.44
2016,1,22,12,45,723.5,157.0,6.2,10.5,622.0,431.02,341.22
2016,1,22,13,0,736.0,152.0,6.2,11.0,625.0,474.83,380.79
2016,1,22,13,15,853.0,117.5,6.15,11.0,658.0,544.61,440.82
2016,1,22,13,30,970.0,83.0,6.1,11.0,691.0,616.2,502.26
2016,1,22,13,45,965.0,82.0,6.1,11.0,673.0,655.29,537.27
2016,1,22,14,0,960.0,81.0,6.1,11.0,655.0,691.15,569.15
2016,1,22,14,15,951.0,79.5,6.0,11.0,628.5,720.5,595.09
2016,1,22,14,30,942.0,78.0,5.9,11.0,602.0,746.12,617.68
2016,1,22,14,45,928.5,76.5,5.85,11.0,568.0,764.76,633.58
2016,1,22,15,0,915.0,75.0,5.8,11.0,534.0,779.42,646.04
2016,1,22,15,15,896.0,72.5,5.6,10.5,493.5,784.77,651.95
2016,1,22,15,30,877.0,70.0,5.4,10.0,453.0,793.86,660.84
2016,1,22,15,45,851.0,66.5,5.25,10.0,407.0,784.55,654.35
2016,1,22,16,0,825.0,63.0,5.1,10.0,361.0,771.16,644.51
2016,1,22,16,15,785.5,59.0,4.55,9.0,311.0,742.29,622.3
2016,1,22,16,30,746.0,55.0,4.0,8.0,261.0,709.7,595.96
2016,1,22,16,45,685.0,49.0,3.5,7.5,209.0,653.82,549.43
2016,1,22,17,0,624.0,43.0,3.0,7.0,157.0,595.11,497.85
2016,1,22,17,15,516.5,34.5,2.75,6.5,108.5,494.52,409.39
2016,1,22,17,30,409.0,26.0,2.5,6.0,60.0,393.49,293.05
2016,1,22,17,45,204.5,13.0,2.3,5.5,30.0,167.5,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,227.5,15.0,2.4,0.5,38.0,12.27,0.0
2016,1,23,8,0,455.0,30.0,2.6,1.0,76.0,27.48,18.42
2016,1,23,8,15,550.5,37.5,2.5,1.5,125.5,34.41,25.91
2016,1,23,8,30,646.0,45.0,2.4,2.0,175.0,41.48,32.87
2016,1,23,8,45,703.0,50.5,2.35,3.0,226.5,46.6,37.74
2016,1,23,9,0,760.0,56.0,2.3,4.0,278.0,51.74,42.44
2016,1,23,9,15,796.0,59.5,2.15,4.5,327.0,55.05,45.38
2016,1,23,9,30,832.0,63.0,2.0,5.0,376.0,58.36,48.25
2016,1,23,9,45,856.0,66.0,1.95,6.0,421.0,61.08,50.43
2016,1,23,10,0,880.0,69.0,1.9,7.0,466.0,70.11,58.26
2016,1,23,10,15,897.5,71.5,1.75,7.5,505.0,72.81,60.41
2016,1,23,10,30,915.0,74.0,1.6,8.0,544.0,75.39,62.45
2016,1,23,10,45,926.5,75.5,1.45,8.5,576.5,77.08,63.69
2016,1,23,11,0,938.0,77.0,1.3,9.0,609.0,78.68,64.86
2016,1,23,11,15,946.0,78.0,1.15,9.5,633.5,129.39,74.89
2016,1,23,11,30,954.0,79.0,1.0,10.0,658.0,189.25,111.47
2016,1,23,11,45,956.5,81.0,0.85,10.5,674.5,248.78,158.75
2016,1,23,12,0,959.0,83.0,0.7,11.0,691.0,307.51,209.62
2016,1,23,12,15,961.0,83.5,0.55,11.0,698.5,363.9,259.88
2016,1,23,12,30,963.0,84.0,0.4,11.0,706.0,418.91,308.23
2016,1,23,12,45,962.0,84.0,0.3,11.5,705.0,470.67,352.34
2016,1,23,13,0,961.0,84.0,0.2,12.0,704.0,520.29,393.1
2016,1,23,13,15,958.0,83.5,0.3,12.0,694.5,566.11,432.28
2016,1,23,13,30,955.0,83.0,0.4,12.0,685.0,609.22,468.64
2016,1,23,13,45,948.5,82.5,0.5,12.5,667.0,647.4,499.84
2016,1,23,14,0,942.0,82.0,0.6,13.0,649.0,682.3,528.05
2016,1,23,14,15,933.0,80.5,0.65,13.0,623.0,711.14,551.78
2016,1,23,14,30,924.0,79.0,0.7,13.0,597.0,736.3,572.65
2016,1,23,14,45,911.0,77.5,0.8,13.0,563.5,754.89,588.43
2016,1,23,15,0,898.0,76.0,0.9,13.0,530.0,769.58,601.22
2016,1,23,15,15,879.0,73.5,0.95,13.0,489.5,774.65,606.7
2016,1,23,15,30,860.0,71.0,1.0,13.0,449.0,783.56,615.09
2016,1,23,15,45,834.5,67.5,1.05,13.0,403.5,774.46,610.65
2016,1,23,16,0,809.0,64.0,1.1,13.0,358.0,761.33,603.3
2016,1,23,16,15,770.0,60.0,1.05,12.0,309.0,732.74,585.15
2016,1,23,16,30,731.0,56.0,1.0,11.0,260.0,700.48,563.29
2016,1,23,16,45,671.5,50.0,0.95,10.0,209.0,645.74,522.82
2016,1,23,17,0,612.0,44.0,0.9,9.0,158.0,588.15,477.27
2016,1,23,17,15,507.5,35.5,0.95,8.5,110.0,489.73,395.92
2016,1,23,17,30,403.0,27.0,1.0,8.0,62.0,404.52,300.83
2016,1,23,17,45,201.5,13.5,1.1,7.5,31.0,166.09,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,207.5,16.0,2.25,3.0,37.5,13.05,0.0
2016,1,24,8,0,415.0,32.0,2.6,4.0,75.0,26.73,17.6
2016,1,24,8,15,512.5,41.0,2.55,4.5,124.0,34.26,25.47
2016,1,24,8,30,610.0,50.0,2.5,5.0,173.0,41.88,32.85
2016,1,24,8,45,666.5,56.0,2.45,6.0,224.0,50.76,41.11
2016,1,24,9,0,723.0,62.0,2.4,7.0,275.0,56.11,45.92
2016,1,24,9,15,490.5,107.5,2.85,8.0,262.5,78.15,65.72
2016,1,24,9,30,258.0,153.0,3.3,9.0,250.0,104.03,88.56
2016,1,24,9,45,554.0,115.0,3.75,10.0,356.5,85.27,71.27
2016,1,24,10,0,850.0,77.0,4.2,11.0,463.0,68.95,56.3
2016,1,24,10,15,627.0,139.0,4.4,11.5,436.5,100.47,83.98
2016,1,24,10,30,404.0,201.0,4.6,12.0,410.0,133.78,112.81
2016,1,24,10,45,421.0,210.5,4.85,13.0,440.0,134.3,112.58
2016,1,24,11,0,438.0,220.0,5.1,14.0,470.0,138.91,115.94
2016,1,24,11,15,683.0,154.0,5.1,14.5,562.0,146.95,96.08
2016,1,24,11,30,928.0,88.0,5.1,15.0,654.0,192.43,113.94
2016,1,24,11,45,678.0,173.5,5.2,15.5,593.0,251.75,172.24
2016,1,24,12,0,428.0,259.0,5.3,16.0,532.0,290.26,215.62
2016,1,24,12,15,551.5,218.5,5.3,16.0,574.5,332.51,248.99
2016,1,24,12,30,675.0,178.0,5.3,16.0,617.0,387.04,294.14
2016,1,24,12,45,692.5,171.5,5.3,16.5,621.5,431.11,333.11
2016,1,24,13,0,710.0,165.0,5.3,17.0,626.0,475.12,371.41
2016,1,24,13,15,526.5,222.5,5.25,17.0,562.0,465.4,368.05
2016,1,24,13,30,343.0,280.0,5.2,17.0,498.0,434.92,346.22
2016,1,24,13,45,376.0,263.5,5.2,17.5,496.5,462.35,369.26
2016,1,24,14,0,409.0,247.0,5.2,18.0,495.0,490.26,392.45
2016,1,24,14,15,642.0,170.5,5.1,18.0,541.0,615.47,493.43
2016,1,24,14,30,875.0,94.0,5.0,18.0,587.0,725.96,582.14
2016,1,24,14,45,869.0,89.0,4.95,18.0,555.0,745.56,598.47
2016,1,24,15,0,863.0,84.0,4.9,18.0,523.0,761.44,611.3
2016,1,24,15,15,843.0,81.0,4.6,17.5,483.0,765.09,614.98
2016,1,24,15,30,823.0,78.0,4.3,17.0,443.0,764.6,615.57
2016,1,24,15,45,788.0,76.0,4.0,17.0,397.0,749.23,604.33
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,729.62,589.8
2016,1,24,16,15,711.0,69.0,3.35,16.0,302.0,702.85,571.31
2016,1,24,16,30,669.0,64.0,3.0,15.0,253.0,667.69,545.33
2016,1,24,16,45,594.5,58.5,2.7,14.5,202.0,602.29,493.62
2016,1,24,17,0,520.0,53.0,2.4,14.0,151.0,534.45,437.51
2016,1,24,17,15,413.5,42.0,2.55,13.5,105.0,433.14,352.7
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,333.13,252.32
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,131.01,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.5,21.0,2.5,12.5,33.5,15.92,0.0
2016,1,25,8,0,237.0,42.0,2.8,13.0,67.0,31.6,21.04
2016,1,25,8,15,336.5,55.5,2.95,13.5,112.5,41.84,31.15
2016,1,25,8,30,436.0,69.0,3.1,14.0,158.0,52.11,40.71
2016,1,25,8,45,218.0,81.0,3.3,15.0,125.5,58.97,46.9
2016,1,25,9,0,0.0,93.0,3.5,16.0,93.0,68.33,55.07
2016,1,25,9,15,0.0,110.0,3.65,16.5,110.0,80.31,65.45
2016,1,25,9,30,0.0,127.0,3.8,17.0,127.0,92.16,75.55
2016,1,25,9,45,71.5,168.0,4.0,17.5,200.5,115.43,95.38
2016,1,25,10,0,143.0,209.0,4.2,18.0,274.0,136.01,112.61
2016,1,25,10,15,152.0,223.5,4.1,18.0,298.0,144.45,119.5
2016,1,25,10,30,161.0,238.0,4.0,18.0,322.0,152.64,126.16
2016,1,25,10,45,246.5,242.5,3.9,18.5,379.5,151.87,124.97
2016,1,25,11,0,332.0,247.0,3.8,19.0,437.0,155.85,127.83
2016,1,25,11,15,376.5,247.5,3.55,19.0,471.5,183.15,132.46
2016,1,25,11,30,421.0,248.0,3.3,19.0,506.0,219.18,154.42
2016,1,25,11,45,421.5,257.5,3.1,19.5,521.5,256.89,183.51
2016,1,25,12,0,422.0,267.0,2.9,20.0,537.0,294.61,214.56
2016,1,25,12,15,654.5,188.5,2.7,20.0,613.0,345.72,250.51
2016,1,25,12,30,887.0,110.0,2.5,20.0,689.0,412.96,302.12
2016,1,25,12,45,477.0,203.5,2.3,20.5,515.0,364.71,276.23
2016,1,25,13,0,67.0,297.0,2.1,21.0,341.0,263.29,203.32
2016,1,25,13,15,116.5,302.0,1.95,21.0,377.0,300.79,232.99
2016,1,25,13,30,166.0,307.0,1.8,21.0,413.0,351.61,272.41
2016,1,25,13,45,526.0,203.5,1.65,21.0,526.0,510.25,394.66
2016,1,25,14,0,886.0,100.0,1.5,21.0,639.0,672.62,515.58
2016,1,25,14,15,877.0,98.5,1.3,21.0,613.5,701.04,535.23
2016,1,25,14,30,868.0,97.0,1.1,21.0,588.0,725.86,552.77
2016,1,25,14,45,858.5,93.0,0.95,21.0,556.0,743.98,565.52
2016,1,25,15,0,849.0,89.0,0.8,21.0,524.0,758.28,574.27
2016,1,25,15,15,773.0,92.5,0.65,21.0,465.5,725.63,550.85
2016,1,25,15,30,697.0,96.0,0.5,21.0,407.0,691.99,527.21
2016,1,25,15,45,728.5,85.0,0.35,21.0,381.5,718.49,544.96
2016,1,25,16,0,760.0,74.0,0.2,21.0,356.0,737.19,556.22
2016,1,25,16,15,719.5,69.5,0.25,20.0,307.0,712.21,542.5
2016,1,25,16,30,679.0,65.0,0.3,19.0,258.0,678.9,522.52
2016,1,25,16,45,616.5,58.0,0.4,18.5,208.0,621.27,483.21
2016,1,25,17,0,554.0,51.0,0.5,18.0,158.0,561.34,439.24
2016,1,25,17,15,450.0,41.0,0.5,17.5,110.5,462.77,361.49
2016,1,25,17,30,346.0,31.0,0.5,17.0,63.0,365.22,269.7
2016,1,25,17,45,173.0,15.5,0.55,17.0,31.5,184.78,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,17.0,5.95,7.0,17.0,12.98,0.0
2016,1,26,8,0,0.0,34.0,6.1,7.0,34.0,25.39,16.3
2016,1,26,8,15,7.0,54.5,6.2,7.0,56.0,39.99,30.34
2016,1,26,8,30,14.0,75.0,6.3,7.0,78.0,54.46,43.99
2016,1,26,8,45,23.5,95.0,6.45,7.5,101.5,67.4,55.99
2016,1,26,9,0,33.0,115.0,6.6,8.0,125.0,80.7,68.07
2016,1,26,9,15,35.5,133.5,6.65,8.0,146.0,92.83,79.02
2016,1,26,9,30,38.0,152.0,6.7,8.0,167.0,104.7,89.58
2016,1,26,9,45,89.5,177.5,6.75,8.5,217.5,120.91,103.73
2016,1,26,10,0,141.0,203.0,6.8,9.0,268.0,133.07,114.1
2016,1,26,10,15,270.0,203.5,6.85,9.0,340.5,132.4,113.22
2016,1,26,10,30,399.0,204.0,6.9,9.0,413.0,135.27,115.49
2016,1,26,10,45,332.5,232.0,6.95,9.5,413.0,148.41,126.61
2016,1,26,11,0,266.0,260.0,7.0,10.0,413.0,160.79,136.98
2016,1,26,11,15,149.0,255.0,7.0,10.0,341.5,175.93,138.64
2016,1,26,11,30,32.0,250.0,7.0,10.0,270.0,176.76,142.44
2016,1,26,11,45,107.0,280.0,7.05,10.5,348.5,215.9,171.22
2016,1,26,12,0,182.0,310.0,7.1,11.0,427.0,263.2,207.46
2016,1,26,12,15,91.0,216.0,7.05,11.0,274.5,190.05,151.32
2016,1,26,12,30,0.0,122.0,7.0,11.0,122.0,93.7,73.64
2016,1,26,12,45,0.0,121.5,6.95,11.0,121.5,93.49,73.5
2016,1,26,13,0,0.0,121.0,6.9,11.0,121.0,93.27,73.33
2016,1,26,13,15,0.0,101.5,6.65,11.0,101.5,78.31,60.76
2016,1,26,13,30,0.0,82.0,6.4,11.0,82.0,63.17,48.02
2016,1,26,13,45,0.0,47.5,6.15,11.0,47.5,36.47,25.43
2016,1,26,14,0,0.0,13.0,5.9,11.0,13.0,9.95,2.84
2016,1,26,14,15,0.0,72.5,5.55,10.5,72.5,55.75,42.02
2016,1,26,14,30,0.0,132.0,5.2,10.0,132.0,103.69,82.91
2016,1,26,14,45,0.0,123.5,4.9,10.0,123.5,97.1,77.44
2016,1,26,15,0,0.0,115.0,4.6,10.0,115.0,90.43,71.94
2016,1,26,15,15,173.5,146.0,4.6,9.5,224.0,296.08,250.88
2016,1,26,15,30,347.0,177.0,4.6,9.0,333.0,478.2,405.14
2016,1,26,15,45,327.5,164.5,4.7,9.0,300.5,460.06,390.96
2016,1,26,16,0,308.0,152.0,4.8,9.0,268.0,440.08,375.68
2016,1,26,16,15,291.5,133.0,4.8,8.5,230.5,412.43,354.3
2016,1,26,16,30,275.0,114.0,4.8,8.0,193.0,382.82,330.48
2016,1,26,16,45,255.0,94.0,4.85,8.0,156.5,347.06,299.82
2016,1,26,17,0,235.0,74.0,4.9,8.0,120.0,309.57,266.23
2016,1,26,17,15,184.5,54.5,4.85,7.5,84.0,246.59,208.93
2016,1,26,17,30,134.0,35.0,4.8,7.0,48.0,182.45,144.81
2016,1,26,17,45,67.0,17.5,4.75,7.0,24.0,90.12,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,135.0,18.5,3.95,2.5,33.0,14.14,0.0
2016,1,27,8,0,270.0,37.0,4.1,3.0,66.0,28.22,19.19
2016,1,27,8,15,330.5,52.0,4.25,4.0,107.0,39.38,30.21
2016,1,27,8,30,391.0,67.0,4.4,5.0,148.0,50.36,40.63
2016,1,27,8,45,443.0,76.0,4.55,6.0,191.0,57.04,46.86
2016,1,27,9,0,495.0,85.0,4.7,7.0,234.0,66.11,55.03
2016,1,27,9,15,486.5,103.5,4.75,7.5,270.0,75.47,63.4
2016,1,27,9,30,478.0,122.0,4.8,8.0,306.0,86.76,73.35
2016,1,27,9,45,547.5,121.5,4.85,8.5,355.5,87.2,73.42
2016,1,27,10,0,617.0,121.0,4.9,9.0,405.0,88.97,74.67
2016,1,27,10,15,617.0,132.5,4.8,9.5,437.0,95.44,80.09
2016,1,27,10,30,617.0,144.0,4.7,10.0,469.0,101.69,85.27
2016,1,27,10,45,777.5,112.5,4.65,10.5,546.5,83.87,69.18
2016,1,27,11,0,938.0,81.0,4.6,11.0,624.0,81.37,66.72
2016,1,27,11,15,946.5,82.0,4.6,11.0,649.0,134.15,77.89
2016,1,27,11,30,955.0,83.0,4.6,11.0,674.0,194.6,116.0
2016,1,27,11,45,958.0,85.0,4.6,11.5,691.0,254.77,165.05
2016,1,27,12,0,961.0,87.0,4.6,12.0,708.0,314.2,218.29
2016,1,27,12,15,963.5,87.0,4.6,12.0,716.5,370.99,271.36
2016,1,27,12,30,966.0,87.0,4.6,12.0,725.0,426.42,323.3
2016,1,27,12,45,967.5,86.5,4.65,12.5,724.5,479.44,371.92
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,530.53,417.77
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,577.45,459.71
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,621.67,498.46
2016,1,27,13,45,960.5,83.5,4.6,13.0,688.5,661.47,533.1
2016,1,27,14,0,957.0,82.0,4.6,13.0,671.0,698.11,564.62
2016,1,27,14,15,949.0,80.5,4.5,13.0,645.5,728.46,590.31
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,755.14,612.75
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,774.46,627.79
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,789.79,639.88
2016,1,27,15,15,898.0,74.0,3.9,12.5,512.0,797.5,646.9
2016,1,27,15,30,881.0,72.0,3.6,12.0,472.0,809.26,657.0
2016,1,27,15,45,859.0,68.0,3.35,12.0,426.0,802.73,652.34
2016,1,27,16,0,837.0,64.0,3.1,12.0,380.0,792.13,644.54
2016,1,27,16,15,800.5,60.0,2.65,11.0,330.0,765.67,625.46
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,735.47,602.39
2016,1,27,16,45,711.5,50.0,1.8,9.0,228.0,686.14,563.29
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,633.95,519.25
2016,1,27,17,15,562.5,36.0,1.4,7.5,125.5,541.44,442.47
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,448.46,351.97
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,228.18,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,242.5,15.0,2.35,4.5,42.0,13.38,0.34
2016,1,28,8,0,485.0,30.0,2.7,6.0,84.0,27.56,18.45
2016,1,28,8,15,575.5,37.5,2.6,6.5,134.5,34.55,25.61
2016,1,28,8,30,666.0,45.0,2.5,7.0,185.0,41.65,32.43
2016,1,28,8,45,720.5,49.5,2.45,8.0,237.0,45.98,36.45
2016,1,28,9,0,775.0,54.0,2.4,9.0,289.0,50.37,40.36
2016,1,28,9,15,809.5,57.5,2.45,10.0,339.0,53.73,43.2
2016,1,28,9,30,844.0,61.0,2.5,11.0,389.0,57.09,45.95
2016,1,28,9,45,869.0,63.5,2.65,12.0,434.5,65.62,53.25
2016,1,28,10,0,894.0,66.0,2.8,13.0,480.0,68.61,55.52
2016,1,28,10,15,910.5,68.0,2.85,13.5,519.5,70.98,57.35
2016,1,28,10,30,927.0,70.0,2.9,14.0,559.0,73.24,59.07
2016,1,28,10,45,939.0,71.0,3.0,15.0,592.0,74.65,59.93
2016,1,28,11,0,951.0,72.0,3.1,16.0,625.0,75.98,60.72
2016,1,28,11,15,959.0,73.0,3.1,16.5,650.5,129.84,71.98
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,190.79,109.45
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,251.25,157.53
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,310.98,209.66
2016,1,28,12,15,976.0,77.5,3.25,18.0,717.5,368.52,261.93
2016,1,28,12,30,978.0,78.0,3.3,18.0,726.0,424.66,312.98
2016,1,28,12,45,978.0,78.0,3.35,18.5,725.5,477.92,360.29
2016,1,28,13,0,978.0,78.0,3.4,19.0,725.0,529.11,404.7
2016,1,28,13,15,976.0,77.5,3.35,19.0,716.5,576.54,445.58
2016,1,28,13,30,974.0,77.0,3.3,19.0,708.0,621.29,483.34
2016,1,28,13,45,970.0,76.0,3.3,19.5,690.5,661.5,516.0
2016,1,28,14,0,966.0,75.0,3.3,20.0,673.0,698.53,545.47
2016,1,28,14,15,958.0,73.5,3.15,20.0,647.0,729.02,569.97
2016,1,28,14,30,950.0,72.0,3.0,20.0,621.0,755.8,590.97
2016,1,28,14,45,935.0,72.0,2.9,20.0,587.5,775.4,605.44
2016,1,28,15,0,920.0,72.0,2.8,20.0,554.0,790.98,617.15
2016,1,28,15,15,903.5,70.0,2.4,19.5,514.0,799.07,622.76
2016,1,28,15,30,887.0,68.0,2.0,19.0,474.0,803.14,625.12
2016,1,28,15,45,864.0,65.0,1.65,18.5,428.0,796.79,620.04
2016,1,28,16,0,841.0,62.0,1.3,18.0,382.0,794.97,617.54
2016,1,28,16,15,805.5,58.0,1.25,17.0,332.0,769.31,602.23
2016,1,28,16,30,770.0,54.0,1.2,16.0,282.0,739.96,583.52
2016,1,28,16,45,716.0,49.0,1.15,15.5,230.0,690.59,547.64
2016,1,28,17,0,662.0,44.0,1.1,15.0,178.0,638.33,507.11
2016,1,28,17,15,567.0,36.0,1.05,14.5,127.5,546.85,433.62
2016,1,28,17,30,472.0,28.0,1.0,14.0,77.0,455.01,348.62
2016,1,28,17,45,236.0,14.0,1.0,14.0,38.5,232.54,20.27
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,252.5,15.0,2.1,8.5,43.5,13.4,0.97
2016,1,29,8,0,505.0,30.0,2.3,10.0,87.0,27.65,18.26
2016,1,29,8,15,594.0,37.5,2.4,10.5,138.5,34.68,25.31
2016,1,29,8,30,683.0,45.0,2.5,11.0,190.0,41.8,32.05
2016,1,29,8,45,734.0,50.0,2.65,12.0,242.5,46.54,36.37
2016,1,29,9,0,785.0,55.0,2.8,13.0,295.0,51.29,40.53
2016,1,29,9,15,819.0,58.5,2.85,14.0,345.0,54.65,43.31
2016,1,29,9,30,853.0,62.0,2.9,15.0,395.0,58.0,46.0
2016,1,29,9,45,875.5,65.0,2.95,16.0,440.5,66.84,53.45
2016,1,29,10,0,898.0,68.0,3.0,17.0,486.0,70.1,55.93
2016,1,29,10,15,914.0,70.0,3.3,17.5,526.0,72.45,57.7
2016,1,29,10,30,930.0,72.0,3.6,18.0,566.0,74.68,59.37
2016,1,29,10,45,941.0,73.5,3.95,19.0,598.5,76.38,60.45
2016,1,29,11,0,952.0,75.0,4.3,20.0,631.0,77.98,61.46
2016,1,29,11,15,959.0,76.5,4.45,20.0,656.5,133.0,73.32
2016,1,29,11,30,966.0,78.0,4.6,20.0,682.0,194.36,111.22
2016,1,29,11,45,967.5,80.0,4.8,20.5,698.0,254.93,159.32
2016,1,29,12,0,969.0,82.0,5.0,21.0,714.0,314.59,211.36
2016,1,29,12,15,970.5,82.5,5.05,21.0,722.5,371.95,263.42
2016,1,29,12,30,972.0,83.0,5.1,21.0,731.0,427.86,314.3
2016,1,29,12,45,971.0,83.0,5.15,21.0,730.0,480.65,362.03
2016,1,29,13,0,970.0,83.0,5.2,21.0,729.0,531.28,407.04
2016,1,29,13,15,967.0,83.0,5.2,21.0,719.5,578.53,448.28
2016,1,29,13,30,964.0,83.0,5.2,21.0,710.0,623.07,486.45
2016,1,29,13,45,958.5,82.0,5.2,21.0,692.0,662.26,519.78
2016,1,29,14,0,953.0,81.0,5.2,21.0,674.0,698.17,549.99
2016,1,29,14,15,944.5,80.0,5.1,21.0,648.5,728.68,575.24
2016,1,29,14,30,936.0,79.0,5.0,21.0,623.0,755.51,597.22
2016,1,29,14,45,924.5,76.5,4.9,21.0,589.5,774.78,611.92
2016,1,29,15,0,913.0,74.0,4.8,21.0,556.0,790.06,623.81
2016,1,29,15,15,896.0,72.0,4.45,20.5,516.0,797.7,629.99
2016,1,29,15,30,879.0,70.0,4.1,20.0,476.0,801.33,633.78
2016,1,29,15,45,855.5,67.0,3.75,19.5,430.0,802.91,636.17
2016,1,29,16,0,832.0,64.0,3.4,19.0,384.0,792.29,629.4
2016,1,29,16,15,797.0,60.0,3.15,18.0,334.0,766.97,613.09
2016,1,29,16,30,762.0,56.0,2.9,17.0,284.0,737.94,593.15
2016,1,29,16,45,707.5,50.5,2.65,16.0,232.0,687.39,555.48
2016,1,29,17,0,653.0,45.0,2.4,15.0,180.0,633.98,513.11
2016,1,29,17,15,559.0,37.5,2.4,14.5,129.5,543.58,438.91
2016,1,29,17,30,465.0,30.0,2.4,14.0,79.0,452.18,354.0
2016,1,29,17,45,232.5,15.0,2.45,13.5,39.5,238.52,56.15
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,201.5,18.5,3.8,8.5,42.0,15.04,2.5
2016,1,30,8,0,403.0,37.0,4.0,9.0,84.0,30.74,21.07
2016,1,30,8,15,499.5,46.5,4.1,9.5,134.0,38.52,28.85
2016,1,30,8,30,596.0,56.0,4.2,10.0,184.0,46.37,36.29
2016,1,30,8,45,664.5,61.0,4.35,11.0,237.5,50.55,40.12
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,59.39,47.95
2016,1,30,9,15,770.0,70.5,4.55,12.5,341.5,63.21,51.21
2016,1,30,9,30,807.0,75.0,4.6,13.0,392.0,67.01,54.38
2016,1,30,9,45,836.5,77.0,4.7,14.0,438.5,68.8,55.61
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,70.64,56.84
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,72.59,58.29
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,74.52,59.7
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,83.42,67.04
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,84.96,67.96
2016,1,30,11,15,936.0,88.5,5.25,18.5,657.5,139.91,79.85
2016,1,30,11,30,944.0,90.0,5.3,19.0,683.0,200.48,117.52
2016,1,30,11,45,952.5,89.0,5.35,19.5,701.0,259.46,164.36
2016,1,30,12,0,961.0,88.0,5.4,20.0,719.0,318.18,215.58
2016,1,30,12,15,963.0,88.5,5.4,20.5,727.0,375.52,267.3
2016,1,30,12,30,965.0,89.0,5.4,21.0,735.0,431.49,317.66
2016,1,30,12,45,964.0,89.0,5.45,21.5,734.5,484.19,364.63
2016,1,30,13,0,963.0,89.0,5.5,22.0,734.0,534.76,408.72
2016,1,30,13,15,959.5,88.5,5.45,22.0,724.5,581.26,449.17
2016,1,30,13,30,956.0,88.0,5.4,22.0,715.0,624.98,486.49
2016,1,30,13,45,949.0,88.0,5.35,22.0,696.5,664.14,519.49
2016,1,30,14,0,942.0,88.0,5.3,22.0,678.0,699.99,549.32
2016,1,30,14,15,933.0,86.5,5.15,22.0,651.5,729.56,573.57
2016,1,30,14,30,924.0,85.0,5.0,22.0,625.0,755.43,594.62
2016,1,30,14,45,911.5,83.0,4.9,22.0,591.5,774.43,609.1
2016,1,30,15,0,899.0,81.0,4.8,22.0,558.0,789.48,620.78
2016,1,30,15,15,881.0,78.5,4.5,21.5,517.5,803.64,631.98
2016,1,30,15,30,863.0,76.0,4.2,21.0,477.0,806.15,635.08
2016,1,30,15,45,835.5,73.0,3.95,20.5,430.5,796.21,629.58
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,782.11,620.92
2016,1,30,16,15,770.5,66.0,3.45,19.0,334.0,754.5,603.05
2016,1,30,16,30,733.0,62.0,3.2,18.0,284.0,723.1,581.47
2016,1,30,16,45,674.5,56.0,3.0,17.5,231.5,668.32,539.94
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,619.12,500.29
2016,1,30,17,15,519.5,41.5,2.85,16.5,129.0,526.79,424.95
2016,1,30,17,30,423.0,33.0,2.9,16.0,79.0,434.86,341.43
2016,1,30,17,45,211.5,16.5,3.0,15.5,39.5,226.68,78.66
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,7,45,177.0,20.0,3.65,12.5,40.5,16.2,3.7
2016,1,31,8,0,354.0,40.0,3.9,13.0,81.0,32.99,22.69
2016,1,31,8,15,450.5,50.0,4.0,13.5,130.0,40.98,30.56
2016,1,31,8,30,547.0,60.0,4.1,14.0,179.0,49.05,38.09
2016,1,31,8,45,622.5,64.0,4.25,15.0,231.5,52.34,41.06
2016,1,31,9,0,698.0,68.0,4.4,16.0,284.0,55.86,44.06
2016,1,31,9,15,736.0,72.5,4.35,16.5,333.5,64.24,51.3
2016,1,31,9,30,774.0,77.0,4.3,17.0,383.0,67.95,54.34
2016,1,31,9,45,809.5,77.5,4.25,18.0,429.5,68.65,54.58
2016,1,31,10,0,845.0,78.0,4.2,19.0,476.0,69.49,54.92
2016,1,31,10,15,863.0,80.0,4.05,19.5,515.5,71.09,56.04
2016,1,31,10,30,881.0,82.0,3.9,20.0,555.0,80.12,63.52
2016,1,31,10,45,897.5,82.5,3.8,20.5,589.0,81.17,64.14
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,82.17,64.72
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,136.85,76.43
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,196.31,112.97
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,255.81,159.75
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,314.44,209.91
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,370.56,259.59
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,425.4,307.95
2016,1,31,12,45,938.5,92.0,2.65,23.5,723.0,477.52,352.55
2016,1,31,13,0,939.0,92.0,2.5,24.0,723.0,527.7,394.2
2016,1,31,13,15,936.0,91.5,2.35,24.0,714.0,573.5,432.03
2016,1,31,13,30,933.0,91.0,2.2,24.0,705.0,616.63,466.66
2016,1,31,13,45,928.5,89.5,2.05,24.5,687.5,655.08,495.91
2016,1,31,14,0,924.0,88.0,1.9,25.0,670.0,690.37,521.9
2016,1,31,14,15,915.5,86.5,1.8,25.0,644.5,719.7,544.28
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,745.4,563.65
2016,1,31,14,45,897.0,82.5,1.65,25.0,586.5,765.26,577.7
2016,1,31,15,0,887.0,80.0,1.6,25.0,554.0,781.3,589.26
2016,1,31,15,15,869.5,77.5,1.5,24.5,514.0,795.59,600.39
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,798.29,603.66
2016,1,31,15,45,827.0,72.0,1.3,24.0,428.5,790.21,598.5
2016,1,31,16,0,802.0,69.0,1.2,24.0,383.0,778.08,590.56
2016,1,31,16,15,765.5,64.5,1.15,23.0,333.5,750.62,574.55
2016,1,31,16,30,729.0,60.0,1.1,22.0,284.0,719.46,555.21
2016,1,31,16,45,672.5,54.5,1.05,21.5,232.0,666.93,518.19
2016,1,31,17,0,616.0,49.0,1.0,21.0,180.0,619.41,482.49
2016,1,31,17,15,521.5,41.0,1.1,20.0,130.5,529.18,414.09
2016,1,31,17,30,427.0,33.0,1.2,19.0,81.0,439.34,337.74
2016,1,31,17,45,213.5,16.5,1.3,18.5,40.5,230.25,98.65
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,15.42,3.89
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,31.51,21.53
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,38.85,28.73
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,46.28,35.66
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,46.63,36.01
