Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,53.23,41.74
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,72.57,58.62
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,91.36,74.76
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,101.55,83.08
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,111.64,91.17
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,126.73,103.81
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,141.57,116.14
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,150.48,123.19
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,165.25,135.12
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,187.59,141.26
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,228.13,166.04
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,261.02,190.25
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,297.22,218.73
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,351.0,255.66
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,426.17,313.5
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,477.01,359.29
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,525.73,402.56
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,570.35,441.79
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,612.33,478.19
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,653.28,512.12
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,687.6,540.48
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,715.41,564.38
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,739.49,585.23
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,756.43,599.94
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,769.3,611.1
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,773.19,616.26
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,772.94,618.47
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,759.86,609.84
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,748.61,602.53
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,717.97,580.45
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,683.86,554.99
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,622.88,507.47
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,559.28,455.84
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,464.53,377.21
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,369.46,292.86
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,200.25,100.57
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,14.29,3.76
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,29.42,19.95
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,38.88,29.02
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,45.89,35.61
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,50.53,39.8
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,55.23,43.85
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,58.86,46.93
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,62.48,49.92
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,65.12,52.0
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,74.36,59.84
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,76.66,61.56
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,78.86,63.18
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,80.8,64.58
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,82.65,65.91
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,141.99,79.74
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,204.31,119.47
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,265.82,169.01
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,326.48,222.16
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,385.08,275.25
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,442.33,326.97
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,496.56,375.37
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,548.7,420.96
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,596.56,462.19
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,641.63,500.23
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,681.77,532.66
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,718.58,561.78
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,749.91,588.26
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,777.51,611.31
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,797.28,626.15
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,813.0,638.2
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,820.18,644.05
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,831.59,652.84
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,824.41,646.79
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,813.04,637.53
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,786.32,620.48
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,755.73,599.86
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,703.3,561.83
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,647.7,519.14
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,563.89,453.34
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,471.97,374.31
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,249.87,142.98
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,8.65,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,19.46,8.06
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,30.18,21.3
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,37.33,28.47
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,48.3,38.85
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,52.48,42.8
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,56.77,46.68
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,60.34,49.79
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,63.9,52.81
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,65.52,54.02
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,73.93,61.34
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,76.23,63.11
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,78.43,64.79
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,79.52,65.48
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,80.54,66.13
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,141.39,80.76
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,204.07,121.93
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,266.25,173.55
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,327.72,229.05
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,386.58,284.2
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,443.99,337.91
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,499.08,388.17
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,551.96,435.26
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,600.31,478.21
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,645.85,517.85
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,686.44,552.91
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,723.62,584.64
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,755.22,611.38
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,783.07,634.23
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,802.84,650.11
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,818.5,663.11
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,827.14,671.37
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,831.68,676.68
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,833.64,679.18
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,822.98,672.16
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,798.4,655.15
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,769.97,634.39
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,721.48,595.93
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,669.81,552.79
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,581.73,481.13
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,492.3,401.7
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,337.62,213.42
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,129.47,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,8.65,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,20.09,9.17
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,30.53,21.8
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,37.14,28.42
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,43.85,34.82
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,48.6,39.2
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,53.35,43.4
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,57.09,46.65
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,66.43,54.89
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,69.8,57.54
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,73.03,60.04
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,75.35,61.93
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,77.56,63.73
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,79.23,64.94
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,80.81,66.07
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,143.8,81.74
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,207.47,123.8
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,271.06,176.64
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,333.09,232.38
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,392.38,287.09
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,450.32,340.35
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,505.03,389.33
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,557.72,435.29
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,606.72,477.57
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,652.92,516.46
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,693.98,550.7
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,731.75,581.73
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,764.04,607.76
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,792.59,629.85
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,810.71,643.58
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,824.54,654.41
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,840.55,666.98
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,844.5,670.77
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,837.41,665.94
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,826.05,658.03
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,799.48,640.09
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,768.97,618.47
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,717.74,579.72
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,663.28,536.51
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,584.0,474.88
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,496.0,399.97
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,332.47,220.44
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,122.8,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,9.44,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,20.34,9.81
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,31.05,22.24
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,38.17,29.35
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,49.16,39.73
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,54.41,44.54
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,59.65,49.15
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,63.47,52.33
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,67.25,55.4
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,70.7,58.11
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,74.04,60.69
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,75.87,62.01
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,77.66,63.32
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,94.97,78.21
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,118.08,97.96
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,150.94,93.8
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,211.86,129.18
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,271.75,178.48
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,330.89,231.12
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,387.98,283.49
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,443.8,334.45
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,470.93,363.31
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,483.55,377.92
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,559.18,439.27
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,637.37,502.33
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,676.41,534.65
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,712.19,564.01
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,747.57,592.12
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,773.69,613.09
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,789.91,625.74
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,801.65,635.14
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,806.04,639.56
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,806.14,640.96
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,793.01,631.95
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,782.16,624.62
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,752.48,604.16
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,719.16,580.24
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,658.26,534.83
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,594.49,485.11
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,502.73,412.33
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,410.3,333.58
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,235.58,162.42
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,10.23,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,20.77,10.42
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,31.05,22.05
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,37.78,28.73
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,48.33,38.62
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,54.02,43.8
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,59.66,48.75
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,63.5,52.04
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,67.31,55.23
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,69.79,57.18
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,72.25,59.1
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,74.17,60.52
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,83.68,68.64
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,85.23,69.71
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,88.74,72.51
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,150.36,87.29
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,212.3,129.07
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,272.78,179.78
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,333.07,234.81
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,391.95,290.24
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,449.5,344.31
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,503.81,394.19
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,556.06,441.05
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,604.9,484.68
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,651.02,525.05
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,691.77,560.3
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,729.22,592.2
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,761.01,619.15
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,789.09,641.93
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,808.6,657.43
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,823.97,669.94
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,832.02,677.86
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,844.57,689.31
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,837.76,684.8
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,826.73,677.12
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,801.88,659.06
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,773.11,637.69
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,723.35,598.63
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,670.36,555.02
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,594.17,492.21
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,509.27,417.27
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,359.04,258.11
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,152.91,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,11.02,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,23.53,13.13
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,35.71,26.53
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,43.39,34.16
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,51.11,41.54
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,54.8,44.9
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,63.46,52.62
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,67.16,55.66
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,70.83,58.6
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,72.52,59.7
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,74.24,60.83
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,76.08,62.16
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,77.88,63.47
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,86.98,71.03
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,91.86,74.84
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,153.48,88.91
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,215.41,130.47
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,276.39,180.96
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,336.49,234.66
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,394.71,287.72
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,451.62,339.25
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,505.35,387.24
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,557.06,432.39
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,605.12,473.95
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,650.46,512.34
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,690.46,546.05
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,727.22,576.68
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,757.98,601.78
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,785.02,623.05
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,805.47,638.59
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,821.94,651.42
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,837.32,662.64
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,840.41,664.89
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,833.43,660.17
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,822.25,652.36
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,795.8,634.56
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,765.45,613.1
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,715.68,576.28
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,671.35,541.39
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,586.46,475.49
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,501.13,403.86
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,353.95,257.26
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,146.23,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,11.02,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,22.36,12.39
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,32.32,23.29
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,38.45,29.33
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,44.69,35.18
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,49.02,39.09
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,53.37,42.87
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,56.71,45.71
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,65.98,53.8
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,93.58,78.09
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,123.92,104.44
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,137.97,116.43
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,147.8,124.68
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,153.73,129.3
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,162.23,136.12
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,181.03,125.95
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,219.79,147.0
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,272.7,192.86
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,318.28,234.83
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,377.78,281.9
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,454.47,345.59
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,509.73,395.67
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,563.08,442.97
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,612.53,486.75
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,659.23,527.32
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,701.54,562.78
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,740.64,595.02
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,773.95,623.21
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,803.5,646.69
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,826.44,664.97
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,845.34,680.43
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,855.55,689.87
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,861.55,696.31
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,858.6,694.78
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,851.53,690.18
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,830.98,675.9
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,806.85,658.65
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,774.38,633.57
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,729.84,597.31
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,652.27,535.11
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,573.36,466.51
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,430.44,321.69
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,237.7,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,11.02,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,21.94,12.39
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,31.46,22.59
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,37.21,28.25
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,43.07,33.75
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,47.45,37.7
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,51.85,41.51
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,60.29,48.83
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,63.93,51.74
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,67.28,54.35
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,70.5,56.8
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,72.46,58.24
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,74.32,59.59
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,76.28,60.92
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,84.62,67.73
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,147.18,80.93
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,209.91,123.34
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,273.63,176.3
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,335.7,231.52
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,393.81,284.52
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,450.52,335.98
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,504.73,383.74
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,556.88,428.5
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,604.98,469.49
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,650.35,507.36
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,690.62,539.8
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,727.61,569.02
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,759.25,594.65
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,787.19,616.02
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,806.8,630.93
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,822.32,643.08
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,830.64,649.45
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,834.86,652.69
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,838.49,654.64
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,829.21,647.12
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,805.44,631.79
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,777.85,613.05
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,733.2,581.21
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,685.5,545.21
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,604.45,483.88
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,532.47,424.25
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,393.59,293.12
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,192.82,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,11.8,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,21.68,12.39
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,33.87,24.72
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,40.31,30.99
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,46.84,37.06
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,51.43,41.16
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,56.03,45.11
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,59.23,47.68
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,62.4,50.17
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,71.57,57.89
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,74.69,60.22
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,77.23,62.14
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,79.65,63.95
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,81.5,65.27
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,91.22,73.34
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,152.94,85.61
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,214.96,127.41
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,276.18,177.59
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,336.74,230.68
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,395.54,283.59
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,453.02,334.92
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,507.4,382.09
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,559.65,426.16
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,607.86,466.74
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,653.34,504.22
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,694.03,536.29
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,731.42,565.16
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,763.13,590.47
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,791.14,611.57
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,812.17,627.37
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,829.2,640.56
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,837.45,647.35
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,841.57,651.27
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,844.64,653.55
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,834.71,646.63
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,811.95,633.4
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,785.34,616.91
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,737.92,584.74
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,687.4,548.36
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,606.3,487.43
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,534.47,428.21
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,394.17,298.24
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,230.01,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,6.29,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,13.23,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,22.56,13.05
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,34.84,25.16
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,41.28,31.33
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,47.8,37.3
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,52.41,41.35
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,57.03,45.24
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,60.21,47.76
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,63.37,50.2
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,72.24,57.55
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,75.05,59.57
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,77.58,61.45
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,79.99,63.23
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,81.57,64.17
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,92.83,62.05
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,155.44,85.12
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,218.21,127.27
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,281.2,178.76
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,342.87,232.55
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,401.7,285.08
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,459.15,336.03
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,513.24,382.64
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,565.08,426.12
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,613.09,466.14
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,658.32,503.0
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,698.57,535.47
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,735.44,564.78
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,766.27,590.11
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,793.35,611.39
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,813.56,626.11
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,829.75,638.1
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,845.8,649.8
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,849.38,652.46
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,841.55,646.0
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,829.47,636.32
2016,2,11,16,15,785.5,73.5,2.05,21.5,379.5,803.97,622.61
2016,2,11,16,30,752.0,69.0,1.9,20.0,328.0,774.59,605.53
2016,2,11,16,45,700.5,63.5,1.75,19.0,274.0,724.73,571.41
2016,2,11,17,0,649.0,58.0,1.6,18.0,220.0,680.09,539.22
2016,2,11,17,15,569.0,50.0,1.65,17.0,167.0,598.67,478.23
2016,2,11,17,30,489.0,42.0,1.7,16.0,114.0,516.56,411.83
2016,2,11,17,45,345.5,29.0,1.8,15.5,69.5,377.14,286.72
2016,2,11,18,0,202.0,16.0,1.9,15.0,25.0,215.64,0.0
2016,2,11,18,15,101.0,8.0,1.95,15.0,12.5,6.29,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
