Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,9.0,12.5,6.69,0.0
2016,2,12,7,30,178.0,17.0,1.9,10.0,25.0,13.91,0.0
2016,2,12,7,45,323.5,30.5,2.1,11.0,69.5,25.15,15.36
2016,2,12,8,0,469.0,44.0,2.3,12.0,114.0,36.45,26.54
2016,2,12,8,15,550.0,52.5,2.1,12.5,167.0,43.33,33.14
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,50.26,39.53
2016,2,12,8,45,684.0,67.0,1.7,14.0,274.5,55.01,43.68
2016,2,12,9,0,737.0,73.0,1.5,15.0,329.0,64.71,52.05
2016,2,12,9,15,771.0,77.5,1.45,16.0,380.0,68.32,54.88
2016,2,12,9,30,805.0,82.0,1.4,17.0,431.0,71.9,57.61
2016,2,12,9,45,829.5,85.0,1.4,18.0,478.0,74.17,59.16
2016,2,12,10,0,854.0,88.0,1.4,19.0,525.0,76.42,60.67
2016,2,12,10,15,870.5,91.0,1.3,19.5,566.0,78.47,62.12
2016,2,12,10,30,887.0,94.0,1.2,20.0,607.0,80.47,63.53
2016,2,12,10,45,899.0,95.5,1.15,21.0,641.0,89.52,70.76
2016,2,12,11,0,911.0,97.0,1.1,22.0,675.0,101.93,68.41
2016,2,12,11,15,918.5,98.5,1.15,22.5,701.0,162.53,91.43
2016,2,12,11,30,926.0,100.0,1.2,23.0,727.0,223.41,131.97
2016,2,12,11,45,935.0,99.5,1.3,23.5,745.5,283.33,179.62
2016,2,12,12,0,944.0,99.0,1.4,24.0,764.0,343.13,230.2
2016,2,12,12,15,946.0,99.0,1.5,24.0,772.5,400.58,280.28
2016,2,12,12,30,948.0,99.0,1.6,24.0,781.0,456.68,328.77
2016,2,12,12,45,946.5,99.5,1.7,24.5,780.5,510.03,373.51
2016,2,12,13,0,945.0,100.0,1.8,25.0,780.0,561.24,415.35
2016,2,12,13,15,942.0,99.5,1.85,25.0,770.5,608.44,453.71
2016,2,12,13,30,939.0,99.0,1.9,25.0,761.0,652.93,489.16
2016,2,12,13,45,932.0,99.0,2.0,25.0,742.5,692.47,520.63
2016,2,12,14,0,925.0,99.0,2.1,25.0,724.0,728.68,549.22
2016,2,12,14,15,916.0,97.5,2.15,24.5,697.5,758.59,573.83
2016,2,12,14,30,907.0,96.0,2.2,24.0,671.0,784.77,594.75
2016,2,12,14,45,884.5,97.5,2.3,24.0,635.0,807.88,612.31
2016,2,12,15,0,862.0,99.0,2.4,24.0,599.0,819.35,622.05
2016,2,12,15,15,844.0,96.5,2.3,23.5,558.0,825.66,628.22
2016,2,12,15,30,826.0,94.0,2.2,23.0,517.0,827.74,631.63
2016,2,12,15,45,800.0,90.5,2.15,23.0,470.5,817.71,625.96
2016,2,12,16,0,774.0,87.0,2.1,23.0,424.0,803.46,617.45
2016,2,12,16,15,739.0,82.0,1.9,22.0,373.0,781.93,604.78
2016,2,12,16,30,704.0,77.0,1.7,21.0,322.0,751.32,585.11
2016,2,12,16,45,650.5,70.5,1.55,20.0,268.5,699.33,549.52
2016,2,12,17,0,597.0,64.0,1.4,19.0,215.0,644.66,510.15
2016,2,12,17,15,516.5,54.5,1.45,18.0,163.0,560.92,447.69
2016,2,12,17,30,436.0,45.0,1.5,17.0,111.0,476.5,380.04
2016,2,12,17,45,300.5,31.0,1.55,16.0,68.0,342.89,263.0
2016,2,12,18,0,165.0,17.0,1.6,15.0,25.0,189.01,0.0
2016,2,12,18,15,82.5,8.5,1.65,15.0,12.5,71.85,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,52.0,9.0,1.95,8.5,11.5,7.08,0.0
2016,2,13,7,30,104.0,18.0,2.0,9.0,23.0,13.67,0.0
2016,2,13,7,45,227.0,35.5,2.1,9.5,65.0,26.91,17.15
2016,2,13,8,0,350.0,53.0,2.2,10.0,107.0,40.18,30.13
2016,2,13,8,15,429.5,65.5,2.05,11.0,157.5,52.65,41.71
2016,2,13,8,30,509.0,78.0,1.9,12.0,208.0,62.1,50.3
2016,2,13,8,45,566.0,86.0,1.75,13.0,260.5,67.7,55.17
2016,2,13,9,0,623.0,94.0,1.6,14.0,313.0,73.29,59.84
2016,2,13,9,15,660.0,100.5,1.55,14.5,363.0,77.44,63.23
2016,2,13,9,30,697.0,107.0,1.5,15.0,413.0,81.55,66.5
2016,2,13,9,45,727.0,111.0,1.45,16.0,459.5,83.77,67.96
2016,2,13,10,0,757.0,115.0,1.4,17.0,506.0,86.01,69.42
2016,2,13,10,15,776.5,118.5,1.6,17.5,546.0,87.7,70.54
2016,2,13,10,30,796.0,122.0,1.8,18.0,586.0,89.39,71.68
2016,2,13,10,45,811.5,124.5,2.0,19.0,620.0,98.02,78.57
2016,2,13,11,0,827.0,127.0,2.2,20.0,654.0,111.35,76.32
2016,2,13,11,15,836.5,128.5,2.3,20.0,680.0,168.66,100.05
2016,2,13,11,30,846.0,130.0,2.4,20.0,706.0,226.74,140.1
2016,2,13,11,45,879.5,118.0,2.55,20.5,730.0,281.08,183.39
2016,2,13,12,0,913.0,106.0,2.7,21.0,754.0,341.44,234.57
2016,2,13,12,15,916.0,106.5,2.8,21.0,763.0,398.11,285.03
2016,2,13,12,30,919.0,107.0,2.9,21.0,772.0,453.61,334.08
2016,2,13,12,45,517.5,230.0,3.05,21.5,604.5,419.35,317.64
2016,2,13,13,0,116.0,353.0,3.2,22.0,437.0,332.58,255.37
2016,2,13,13,15,167.0,349.5,3.25,22.0,469.0,376.71,290.24
2016,2,13,13,30,218.0,346.0,3.3,22.0,501.0,420.17,324.39
2016,2,13,13,45,244.5,333.0,3.4,22.0,503.0,443.71,343.63
2016,2,13,14,0,271.0,320.0,3.5,22.0,505.0,480.58,372.87
2016,2,13,14,15,297.0,302.0,3.55,22.0,498.0,501.91,390.59
2016,2,13,14,30,323.0,284.0,3.6,22.0,491.0,522.97,408.26
2016,2,13,14,45,591.5,191.0,3.65,22.0,545.5,674.19,526.87
2016,2,13,15,0,860.0,98.0,3.7,22.0,600.0,819.24,635.27
2016,2,13,15,15,842.5,95.5,3.6,21.5,559.5,825.87,641.19
2016,2,13,15,30,825.0,93.0,3.5,21.0,519.0,828.31,645.26
2016,2,13,15,45,800.5,89.5,3.45,21.0,472.5,819.49,640.43
2016,2,13,16,0,776.0,86.0,3.4,21.0,426.0,806.5,632.69
2016,2,13,16,15,742.0,81.0,3.0,20.0,375.5,785.51,619.52
2016,2,13,16,30,708.0,76.0,2.6,19.0,325.0,755.67,599.29
2016,2,13,16,45,657.0,70.0,2.2,18.5,272.0,706.38,562.59
2016,2,13,17,0,606.0,64.0,1.8,18.0,219.0,654.38,522.25
2016,2,13,17,15,527.0,55.0,1.8,17.0,167.0,572.23,460.1
2016,2,13,17,30,448.0,46.0,1.8,16.0,115.0,489.24,392.89
2016,2,13,17,45,313.5,32.5,1.85,15.5,71.0,356.16,276.19
2016,2,13,18,0,179.0,19.0,1.9,15.0,27.0,204.55,0.0
2016,2,13,18,15,89.5,9.5,2.15,15.0,13.5,78.39,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,7.47,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,14.26,0.0
2016,2,14,7,45,55.0,39.0,3.55,13.0,47.5,28.74,18.55
2016,2,14,8,0,110.0,59.0,3.8,14.0,76.0,43.01,32.12
2016,2,14,8,15,132.5,81.5,4.3,14.5,110.0,58.37,46.17
2016,2,14,8,30,155.0,104.0,4.8,15.0,144.0,73.39,59.68
2016,2,14,8,45,167.0,127.0,5.35,16.0,179.0,88.2,72.59
2016,2,14,9,0,179.0,150.0,5.9,17.0,214.0,102.61,84.83
2016,2,14,9,15,190.0,170.5,6.1,17.5,247.0,115.29,95.49
2016,2,14,9,30,201.0,191.0,6.3,18.0,280.0,127.6,105.66
2016,2,14,9,45,198.5,214.5,6.55,19.0,310.0,140.75,116.21
2016,2,14,10,0,196.0,238.0,6.8,20.0,340.0,153.41,126.18
2016,2,14,10,15,115.5,239.0,6.8,20.0,300.5,152.95,125.45
2016,2,14,10,30,35.0,240.0,6.8,20.0,261.0,158.69,129.99
2016,2,14,10,45,17.5,193.0,6.8,20.5,203.5,139.96,113.69
2016,2,14,11,0,0.0,146.0,6.8,21.0,146.0,109.19,83.43
2016,2,14,11,15,0.0,151.5,6.65,21.0,151.5,113.66,86.91
2016,2,14,11,30,0.0,157.0,6.5,21.0,157.0,118.15,90.4
2016,2,14,11,45,53.0,251.0,6.4,21.5,289.0,191.0,146.09
2016,2,14,12,0,106.0,345.0,6.3,22.0,421.0,273.29,208.84
2016,2,14,12,15,181.0,349.0,6.1,22.0,480.0,313.23,238.77
2016,2,14,12,30,256.0,353.0,5.9,22.0,539.0,364.11,278.21
2016,2,14,12,45,366.5,319.0,5.75,22.5,585.5,414.53,317.26
2016,2,14,13,0,477.0,285.0,5.6,23.0,632.0,477.26,366.28
2016,2,14,13,15,478.0,281.0,5.4,23.0,625.5,507.85,391.62
2016,2,14,13,30,479.0,277.0,5.2,23.0,619.0,536.96,415.41
2016,2,14,13,45,422.5,289.5,5.05,23.0,585.5,541.33,419.73
2016,2,14,14,0,366.0,302.0,4.9,23.0,552.0,529.56,411.64
2016,2,14,14,15,439.0,265.5,4.8,23.0,555.5,583.73,454.65
2016,2,14,14,30,512.0,229.0,4.7,23.0,559.0,628.24,490.34
2016,2,14,14,45,609.0,184.5,4.6,23.0,556.5,690.41,539.26
2016,2,14,15,0,706.0,140.0,4.5,23.0,554.0,747.34,584.1
2016,2,14,15,15,401.0,186.5,4.3,22.5,418.5,556.09,439.5
2016,2,14,15,30,96.0,233.0,4.1,22.0,283.0,306.19,242.78
2016,2,14,15,45,217.0,203.0,3.9,22.0,303.0,403.84,324.08
2016,2,14,16,0,338.0,173.0,3.7,22.0,323.0,503.54,404.52
2016,2,14,16,15,315.0,157.5,3.25,21.0,284.5,474.41,383.38
2016,2,14,16,30,292.0,142.0,2.8,20.0,246.0,443.58,360.88
2016,2,14,16,45,270.5,121.5,2.4,19.5,205.5,405.65,331.63
2016,2,14,17,0,249.0,101.0,2.0,19.0,165.0,366.05,300.01
2016,2,14,17,15,212.5,80.0,2.0,18.0,126.0,311.18,255.6
2016,2,14,17,30,176.0,59.0,2.0,17.0,87.0,255.24,208.07
2016,2,14,17,45,88.0,40.0,2.05,16.5,54.0,159.62,123.15
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,21.43,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.26,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,57.0,10.5,2.7,12.5,14.0,8.26,0.0
2016,2,15,7,30,114.0,21.0,3.0,13.0,28.0,15.9,0.0
2016,2,15,7,45,260.0,36.0,3.35,13.5,72.0,27.45,17.58
2016,2,15,8,0,406.0,51.0,3.7,14.0,116.0,41.63,30.97
2016,2,15,8,15,487.0,61.5,3.85,14.5,168.5,49.77,38.62
2016,2,15,8,30,568.0,72.0,4.0,15.0,221.0,57.89,45.98
2016,2,15,8,45,635.0,76.0,4.2,16.0,276.0,60.92,48.53
2016,2,15,9,0,702.0,80.0,4.4,17.0,331.0,64.16,51.12
2016,2,15,9,15,737.0,85.0,4.5,17.5,382.5,67.69,53.98
2016,2,15,9,30,772.0,90.0,4.6,18.0,434.0,77.07,61.86
2016,2,15,9,45,802.0,92.5,4.75,18.5,482.5,78.85,63.08
2016,2,15,10,0,832.0,95.0,4.9,19.0,531.0,80.67,64.33
2016,2,15,10,15,849.0,98.0,4.9,19.0,572.0,82.55,65.76
2016,2,15,10,30,866.0,101.0,4.9,19.0,613.0,84.39,67.17
2016,2,15,10,45,877.5,103.5,4.95,19.5,646.5,85.74,68.04
2016,2,15,11,0,889.0,106.0,5.0,20.0,680.0,103.76,67.12
2016,2,15,11,15,897.0,108.0,5.05,20.5,706.0,164.87,94.08
2016,2,15,11,30,905.0,110.0,5.1,21.0,732.0,232.27,142.09
2016,2,15,11,45,910.0,110.5,5.2,21.5,749.5,291.24,190.97
2016,2,15,12,0,915.0,111.0,5.3,22.0,767.0,349.71,242.35
2016,2,15,12,15,917.5,111.5,5.35,22.0,776.0,406.6,293.59
2016,2,15,12,30,920.0,112.0,5.4,22.0,785.0,462.27,343.38
2016,2,15,12,45,922.0,111.0,5.45,22.0,785.0,515.1,390.06
2016,2,15,13,0,924.0,110.0,5.5,22.0,785.0,566.12,434.26
2016,2,15,13,15,921.5,109.5,5.4,22.0,776.5,613.05,473.98
2016,2,15,13,30,919.0,109.0,5.3,22.0,768.0,657.35,510.68
2016,2,15,13,45,919.5,105.5,5.25,22.0,751.5,698.08,544.1
2016,2,15,14,0,920.0,102.0,5.2,22.0,735.0,735.9,574.73
2016,2,15,14,15,912.5,100.5,5.1,22.0,709.5,766.85,599.54
2016,2,15,14,30,905.0,99.0,5.0,22.0,684.0,794.18,620.11
2016,2,15,14,45,898.5,95.0,4.9,22.0,651.0,815.99,636.37
2016,2,15,15,0,892.0,91.0,4.8,22.0,618.0,833.97,649.97
2016,2,15,15,15,877.0,88.5,4.55,21.5,578.0,851.71,663.86
2016,2,15,15,30,862.0,86.0,4.3,21.0,538.0,856.75,668.91
2016,2,15,15,45,849.0,80.5,4.1,21.0,493.0,855.8,669.13
2016,2,15,16,0,836.0,75.0,3.9,21.0,448.0,850.79,666.48
2016,2,15,16,15,806.0,71.0,3.35,20.0,396.5,828.74,652.11
2016,2,15,16,30,776.0,67.0,2.8,19.0,345.0,802.83,634.24
2016,2,15,16,45,739.5,60.5,2.3,18.0,292.0,764.5,606.4
2016,2,15,17,0,703.0,54.0,1.8,17.0,239.0,723.01,574.35
2016,2,15,17,15,630.0,47.0,1.7,16.0,184.5,646.39,516.73
2016,2,15,17,30,557.0,40.0,1.6,15.0,130.0,568.08,453.61
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,452.23,351.71
2016,2,15,18,0,303.0,19.0,1.4,14.0,35.0,311.1,71.93
2016,2,15,18,15,151.5,9.5,1.4,13.5,17.5,128.29,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,122.5,10.5,2.2,9.5,17.5,8.26,0.0
2016,2,16,7,30,245.0,21.0,2.5,10.0,35.0,17.34,0.45
2016,2,16,7,45,373.0,33.0,2.85,11.0,81.0,27.3,17.8
2016,2,16,8,0,501.0,45.0,3.2,12.0,127.0,37.33,27.48
2016,2,16,8,15,576.0,53.0,3.15,13.0,180.5,43.83,33.6
2016,2,16,8,30,651.0,61.0,3.1,14.0,234.0,50.37,39.5
2016,2,16,8,45,697.5,66.5,3.05,15.0,287.5,54.73,43.24
2016,2,16,9,0,744.0,72.0,3.0,16.0,341.0,63.91,51.1
2016,2,16,9,15,775.5,76.5,3.35,17.0,392.5,67.51,53.9
2016,2,16,9,30,807.0,81.0,3.7,18.0,444.0,71.06,56.61
2016,2,16,9,45,829.0,84.5,4.05,19.0,490.0,73.65,58.44
2016,2,16,10,0,851.0,88.0,4.4,20.0,536.0,76.19,60.2
2016,2,16,10,15,866.5,90.5,4.4,20.5,577.0,77.85,61.33
2016,2,16,10,30,882.0,93.0,4.4,21.0,618.0,79.47,62.43
2016,2,16,10,45,891.5,95.5,4.4,21.5,651.0,89.4,70.55
2016,2,16,11,0,901.0,98.0,4.4,22.0,684.0,109.55,69.88
2016,2,16,11,15,908.5,99.5,4.25,22.5,709.5,169.87,96.37
2016,2,16,11,30,916.0,101.0,4.1,23.0,735.0,230.48,138.8
2016,2,16,11,45,911.5,106.5,3.95,23.5,750.5,291.08,188.85
2016,2,16,12,0,907.0,112.0,3.8,24.0,766.0,350.3,240.25
2016,2,16,12,15,908.5,112.5,3.65,24.0,774.5,406.48,289.82
2016,2,16,12,30,910.0,113.0,3.5,24.0,783.0,461.34,337.63
2016,2,16,12,45,905.5,115.0,3.4,24.5,781.5,513.08,381.3
2016,2,16,13,0,901.0,117.0,3.3,25.0,780.0,562.54,421.77
2016,2,16,13,15,898.0,116.5,3.1,25.0,771.0,608.33,458.81
2016,2,16,13,30,895.0,116.0,2.9,25.0,762.0,651.51,492.76
2016,2,16,13,45,886.0,116.5,2.75,25.0,743.0,694.5,525.55
2016,2,16,14,0,877.0,117.0,2.6,25.0,724.0,729.65,552.03
2016,2,16,14,15,868.5,115.0,2.45,25.0,698.0,759.14,574.02
2016,2,16,14,30,860.0,113.0,2.3,25.0,672.0,784.94,592.62
2016,2,16,14,45,852.5,108.5,2.15,25.0,639.5,805.15,606.25
2016,2,16,15,0,845.0,104.0,2.0,25.0,607.0,821.49,617.25
2016,2,16,15,15,802.5,103.0,1.8,24.5,555.0,808.59,609.14
2016,2,16,15,30,760.0,102.0,1.6,24.0,503.0,790.57,597.76
2016,2,16,15,45,762.5,96.0,1.45,24.0,468.5,801.36,605.43
2016,2,16,16,0,765.0,90.0,1.3,24.0,434.0,808.72,610.34
2016,2,16,16,15,732.0,85.0,1.25,23.0,383.5,788.69,600.0
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,759.42,583.08
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,713.23,552.85
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,664.3,519.02
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,583.99,461.26
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,502.76,398.25
2016,2,16,17,45,332.5,34.5,1.55,18.0,78.0,377.26,293.53
2016,2,16,18,0,209.0,21.0,1.7,17.0,33.0,238.43,79.43
2016,2,16,18,15,104.5,10.5,1.8,16.5,16.5,91.85,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,139.5,10.5,2.15,7.5,19.0,8.26,0.0
2016,2,17,7,30,279.0,21.0,2.3,8.0,38.0,17.39,2.46
2016,2,17,7,45,405.0,32.5,2.45,9.0,85.5,27.0,17.83
2016,2,17,8,0,531.0,44.0,2.6,10.0,133.0,36.71,27.22
2016,2,17,8,15,603.5,51.5,2.75,11.0,187.5,42.9,33.07
2016,2,17,8,30,676.0,59.0,2.9,12.0,242.0,53.23,42.4
2016,2,17,8,45,721.5,64.5,3.1,13.0,296.0,57.97,46.49
2016,2,17,9,0,767.0,70.0,3.3,14.0,350.0,62.69,50.42
2016,2,17,9,15,797.5,74.0,3.3,14.5,402.0,65.99,53.1
2016,2,17,9,30,828.0,78.0,3.3,15.0,454.0,69.25,55.69
2016,2,17,9,45,849.0,81.5,3.35,16.0,500.5,71.92,57.62
2016,2,17,10,0,870.0,85.0,3.4,17.0,547.0,74.52,59.46
2016,2,17,10,15,885.0,87.5,3.25,17.5,588.0,76.25,60.66
2016,2,17,10,30,900.0,90.0,3.1,18.0,629.0,86.19,68.91
2016,2,17,10,45,909.5,92.0,3.0,18.5,662.5,87.82,70.0
2016,2,17,11,0,919.0,94.0,2.9,19.0,696.0,110.06,69.61
2016,2,17,11,15,926.5,95.5,2.8,19.0,722.0,171.46,97.7
2016,2,17,11,30,934.0,97.0,2.7,19.0,748.0,233.14,141.91
2016,2,17,11,45,935.0,100.0,2.6,19.5,764.5,294.38,192.93
2016,2,17,12,0,936.0,103.0,2.5,20.0,781.0,354.76,245.62
2016,2,17,12,15,938.0,103.5,2.45,20.0,790.0,412.58,296.97
2016,2,17,12,30,940.0,104.0,2.4,20.0,799.0,469.09,346.45
2016,2,17,12,45,938.5,104.5,2.4,20.5,798.5,522.44,391.71
2016,2,17,13,0,937.0,105.0,2.4,21.0,798.0,573.66,433.89
2016,2,17,13,15,934.5,104.5,2.4,21.0,789.0,621.15,472.89
2016,2,17,13,30,932.0,104.0,2.4,21.0,780.0,665.98,508.92
2016,2,17,13,45,925.0,103.5,2.4,21.5,761.5,705.06,538.93
2016,2,17,14,0,918.0,103.0,2.4,22.0,743.0,740.79,565.82
2016,2,17,14,15,910.0,102.0,2.35,22.0,717.0,771.85,589.65
2016,2,17,14,30,902.0,101.0,2.3,22.0,691.0,799.29,609.26
2016,2,17,14,45,889.5,99.0,2.3,22.0,656.5,826.77,629.17
2016,2,17,15,0,877.0,97.0,2.3,22.0,622.0,842.49,641.09
2016,2,17,15,15,860.5,94.5,2.2,21.5,581.0,850.21,648.16
2016,2,17,15,30,844.0,92.0,2.1,21.0,540.0,853.69,652.52
2016,2,17,15,45,820.5,88.5,2.05,21.0,493.5,845.78,648.36
2016,2,17,16,0,797.0,85.0,2.0,21.0,447.0,833.67,641.43
2016,2,17,16,15,765.0,80.5,1.8,20.0,395.5,808.81,626.51
2016,2,17,16,30,733.0,76.0,1.6,19.0,344.0,786.6,613.01
2016,2,17,16,45,686.0,70.0,1.4,18.5,290.0,740.19,580.21
2016,2,17,17,0,639.0,64.0,1.2,18.0,236.0,691.01,544.06
2016,2,17,17,15,565.0,55.5,1.3,17.0,182.5,612.65,487.74
2016,2,17,17,30,491.0,47.0,1.4,16.0,129.0,533.34,426.05
2016,2,17,17,45,364.5,34.5,1.5,15.5,82.5,405.4,318.62
2016,2,17,18,0,238.0,22.0,1.6,15.0,36.0,265.87,112.75
2016,2,17,18,15,119.0,11.0,1.75,14.5,18.0,104.14,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,77.5,13.5,3.25,12.5,18.5,10.62,0.0
2016,2,18,7,30,155.0,27.0,3.4,13.0,37.0,20.4,5.42
2016,2,18,7,45,287.0,42.5,3.6,13.5,83.5,32.26,22.04
2016,2,18,8,0,419.0,58.0,3.8,14.0,130.0,47.29,36.08
2016,2,18,8,15,497.5,69.0,4.05,14.5,183.5,55.64,43.89
2016,2,18,8,30,576.0,80.0,4.3,15.0,237.0,63.96,51.39
2016,2,18,8,45,288.0,97.5,4.55,16.0,176.0,68.97,55.63
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,84.26,68.71
2016,2,18,9,15,50.0,157.0,4.85,17.5,180.0,108.85,89.77
2016,2,18,9,30,100.0,199.0,4.9,18.0,245.0,133.91,110.88
2016,2,18,9,45,58.5,198.5,4.95,19.0,226.0,134.52,110.61
2016,2,18,10,0,17.0,198.0,5.0,20.0,207.0,140.83,115.21
2016,2,18,10,15,36.0,230.0,5.0,20.5,251.5,153.04,124.94
2016,2,18,10,30,55.0,262.0,5.0,21.0,296.0,170.83,139.24
2016,2,18,10,45,203.5,275.0,5.05,21.5,408.0,173.9,141.21
2016,2,18,11,0,352.0,288.0,5.1,22.0,520.0,186.89,138.6
2016,2,18,11,15,410.5,281.0,5.1,22.0,561.0,220.22,154.8
2016,2,18,11,30,469.0,274.0,5.1,22.0,602.0,254.96,177.61
2016,2,18,11,45,709.5,186.0,5.15,22.5,696.0,293.13,199.68
2016,2,18,12,0,950.0,98.0,5.2,23.0,790.0,357.72,247.18
2016,2,18,12,15,952.0,98.5,5.2,23.0,799.0,416.27,299.68
2016,2,18,12,30,954.0,99.0,5.2,23.0,808.0,473.46,350.46
2016,2,18,12,45,954.5,98.5,5.25,23.5,808.0,527.59,397.14
2016,2,18,13,0,955.0,98.0,5.3,24.0,808.0,579.7,440.94
2016,2,18,13,15,952.5,97.5,5.3,24.0,798.5,627.89,481.39
2016,2,18,13,30,950.0,97.0,5.3,24.0,789.0,673.36,518.84
2016,2,18,13,45,945.5,95.5,5.35,24.0,771.0,713.71,551.94
2016,2,18,14,0,941.0,94.0,5.4,24.0,753.0,750.78,582.08
2016,2,18,14,15,933.5,92.5,5.35,24.0,727.0,782.27,606.94
2016,2,18,14,30,926.0,91.0,5.3,24.0,701.0,810.04,627.56
2016,2,18,14,45,905.0,93.0,5.3,24.0,664.5,827.1,640.83
2016,2,18,15,0,884.0,95.0,5.3,24.0,628.0,848.7,657.59
2016,2,18,15,15,868.0,92.5,5.2,24.0,587.0,856.91,664.34
2016,2,18,15,30,852.0,90.0,5.1,24.0,546.0,860.89,668.29
2016,2,18,15,45,826.0,87.5,5.0,24.0,498.5,852.0,663.15
2016,2,18,16,0,800.0,85.0,4.9,24.0,451.0,838.83,655.05
2016,2,18,16,15,768.0,80.5,4.65,23.0,399.5,813.9,640.02
2016,2,18,16,30,736.0,76.0,4.4,22.0,348.0,785.08,621.69
2016,2,18,16,45,685.0,71.0,4.15,21.5,293.5,742.71,591.81
2016,2,18,17,0,634.0,66.0,3.9,21.0,239.0,691.12,553.57
2016,2,18,17,15,559.0,57.5,3.9,20.0,185.0,611.63,493.44
2016,2,18,17,30,484.0,49.0,3.9,19.0,131.0,531.09,428.39
2016,2,18,17,45,354.0,36.0,3.9,18.5,84.5,399.19,316.02
2016,2,18,18,0,224.0,23.0,3.9,18.0,38.0,257.81,126.63
2016,2,18,18,15,112.0,11.5,4.05,17.5,19.0,99.19,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,91.0,13.5,4.05,15.5,19.5,10.62,0.0
2016,2,19,7,30,182.0,27.0,4.2,16.0,39.0,20.49,6.72
2016,2,19,7,45,316.0,40.5,4.35,16.5,86.0,33.13,22.57
2016,2,19,8,0,450.0,54.0,4.5,17.0,133.0,44.13,32.91
2016,2,19,8,15,526.0,63.5,4.65,17.5,186.5,51.46,39.7
2016,2,19,8,30,602.0,73.0,4.8,18.0,240.0,58.79,46.24
2016,2,19,8,45,301.0,76.0,5.0,18.5,159.5,55.04,42.87
2016,2,19,9,0,0.0,79.0,5.2,19.0,79.0,60.18,47.19
2016,2,19,9,15,0.0,93.0,5.15,19.5,93.0,70.4,55.83
2016,2,19,9,30,0.0,107.0,5.1,20.0,107.0,80.53,64.27
2016,2,19,9,45,131.5,172.0,5.1,20.5,243.5,117.38,95.43
2016,2,19,10,0,263.0,237.0,5.1,21.0,380.0,149.53,122.08
2016,2,19,10,15,320.5,244.5,5.05,21.5,431.0,154.25,125.43
2016,2,19,10,30,378.0,252.0,5.0,22.0,482.0,158.96,128.78
2016,2,19,10,45,373.5,270.5,4.95,22.5,507.5,167.49,135.31
2016,2,19,11,0,369.0,289.0,4.9,23.0,533.0,189.31,139.13
2016,2,19,11,15,631.5,200.5,4.85,23.0,637.5,194.76,125.36
2016,2,19,11,30,894.0,112.0,4.8,23.0,742.0,240.21,147.48
2016,2,19,11,45,889.5,117.5,4.75,23.5,757.0,295.58,194.06
2016,2,19,12,0,885.0,123.0,4.7,24.0,772.0,355.42,246.2
2016,2,19,12,15,887.0,123.5,4.65,24.0,780.5,412.3,296.46
2016,2,19,12,30,889.0,124.0,4.6,24.0,789.0,467.98,345.06
2016,2,19,12,45,887.0,124.5,4.55,24.5,788.0,520.38,389.33
2016,2,19,13,0,885.0,125.0,4.5,25.0,787.0,570.69,430.63
2016,2,19,13,15,881.5,124.5,4.4,25.0,777.5,616.99,468.46
2016,2,19,13,30,878.0,124.0,4.3,25.0,768.0,660.62,503.49
2016,2,19,13,45,871.5,123.0,4.25,25.5,750.0,698.97,532.96
2016,2,19,14,0,865.0,122.0,4.2,26.0,732.0,734.03,559.36
2016,2,19,14,15,855.5,120.5,4.1,26.0,705.5,763.01,581.86
2016,2,19,14,30,846.0,119.0,4.0,26.0,679.0,788.26,600.98
2016,2,19,14,45,833.0,116.5,3.95,26.0,645.0,805.92,614.14
2016,2,19,15,0,820.0,114.0,3.9,26.0,611.0,819.53,624.64
2016,2,19,15,15,802.0,111.0,3.7,25.5,570.5,824.37,629.71
2016,2,19,15,30,784.0,108.0,3.5,25.0,530.0,825.0,632.0
2016,2,19,15,45,759.0,103.5,3.35,25.0,483.5,819.84,629.35
2016,2,19,16,0,734.0,99.0,3.2,25.0,437.0,805.26,620.13
2016,2,19,16,15,700.0,94.0,2.85,24.0,386.5,778.25,603.29
2016,2,19,16,30,666.0,89.0,2.5,23.0,336.0,747.64,583.36
2016,2,19,16,45,615.5,82.0,2.2,22.5,283.0,696.51,546.89
2016,2,19,17,0,565.0,75.0,1.9,22.0,230.0,642.55,506.98
2016,2,19,17,15,489.5,65.0,1.95,21.0,178.0,560.78,446.9
2016,2,19,17,30,414.0,55.0,2.0,20.0,126.0,477.79,381.81
2016,2,19,17,45,293.0,40.0,2.15,19.5,81.0,350.76,276.37
2016,2,19,18,0,172.0,25.0,2.3,19.0,36.0,218.85,118.15
2016,2,19,18,15,86.0,12.5,2.65,19.0,18.0,79.26,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,61.0,14.0,2.75,17.5,18.0,11.02,0.0
2016,2,20,7,30,122.0,28.0,3.0,18.0,36.0,21.04,8.08
2016,2,20,7,45,233.5,45.0,3.3,18.5,79.5,33.77,23.01
2016,2,20,8,0,345.0,62.0,3.6,19.0,123.0,46.48,34.72
2016,2,20,8,15,418.0,74.0,3.85,19.5,173.5,55.41,42.84
2016,2,20,8,30,491.0,86.0,4.1,20.0,224.0,64.28,50.64
2016,2,20,8,45,245.5,68.0,4.35,20.5,137.0,48.97,37.22
2016,2,20,9,0,0.0,50.0,4.6,21.0,50.0,38.25,27.75
2016,2,20,9,15,0.0,65.5,4.65,21.0,65.5,50.23,38.05
2016,2,20,9,30,0.0,81.0,4.7,21.0,81.0,62.25,48.29
2016,2,20,9,45,0.0,105.5,4.8,21.5,105.5,79.95,63.17
2016,2,20,10,0,0.0,130.0,4.9,22.0,130.0,97.17,77.45
2016,2,20,10,15,0.0,140.0,4.9,22.5,140.0,104.34,83.12
2016,2,20,10,30,0.0,150.0,4.9,23.0,150.0,111.45,88.69
2016,2,20,10,45,0.0,150.5,4.95,23.5,150.5,112.11,88.87
2016,2,20,11,0,0.0,151.0,5.0,24.0,151.0,112.92,85.2
2016,2,20,11,15,0.0,132.0,5.0,24.0,132.0,100.15,74.9
2016,2,20,11,30,0.0,113.0,5.0,24.0,113.0,86.64,64.04
2016,2,20,11,45,0.0,116.0,5.0,24.5,116.0,89.0,65.72
2016,2,20,12,0,0.0,119.0,5.0,25.0,119.0,91.37,67.42
2016,2,20,12,15,0.5,139.5,4.95,25.0,140.0,107.05,79.76
2016,2,20,12,30,1.0,160.0,4.9,25.0,161.0,122.97,92.26
2016,2,20,12,45,1.0,159.5,4.9,25.5,160.5,123.08,92.15
2016,2,20,13,0,1.0,159.0,4.9,26.0,160.0,123.17,92.05
2016,2,20,13,15,3.0,176.5,4.85,26.0,179.0,138.36,104.0
2016,2,20,13,30,5.0,194.0,4.8,26.0,198.0,154.12,116.4
2016,2,20,13,45,5.0,193.5,4.8,26.0,197.0,154.77,117.01
2016,2,20,14,0,5.0,193.0,4.8,26.0,196.0,155.46,117.7
2016,2,20,14,15,93.0,257.0,4.7,26.0,319.0,302.06,233.34
2016,2,20,14,30,181.0,321.0,4.6,26.0,442.0,440.63,339.86
2016,2,20,14,45,131.5,299.5,4.5,26.0,385.0,393.7,303.95
2016,2,20,15,0,82.0,278.0,4.4,26.0,328.0,324.49,251.15
2016,2,20,15,15,47.0,235.0,4.2,25.5,263.5,257.65,200.03
2016,2,20,15,30,12.0,192.0,4.0,25.0,199.0,171.74,132.59
2016,2,20,15,45,24.0,188.5,3.8,25.0,200.5,182.82,142.35
2016,2,20,16,0,36.0,185.0,3.6,25.0,202.0,213.86,167.76
2016,2,20,16,15,30.5,165.0,3.2,24.5,178.0,192.67,151.48
2016,2,20,16,30,25.0,145.0,2.8,24.0,154.0,153.86,120.92
2016,2,20,16,45,19.0,123.5,2.4,23.5,130.0,130.42,102.23
2016,2,20,17,0,13.0,102.0,2.0,23.0,106.0,106.52,82.76
2016,2,20,17,15,6.5,80.0,2.25,22.5,82.0,80.92,61.48
2016,2,20,17,30,0.0,58.0,2.5,22.0,58.0,54.36,39.01
2016,2,20,17,45,0.0,37.5,2.75,22.0,37.5,34.02,21.62
2016,2,20,18,0,0.0,17.0,3.0,22.0,17.0,12.96,2.06
2016,2,20,18,15,0.0,8.5,3.35,21.5,8.5,6.69,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.35,17.5,7.0,5.51,0.0
2016,2,21,7,30,0.0,14.0,2.6,18.0,14.0,10.65,1.75
2016,2,21,7,45,0.0,30.5,2.85,18.5,30.5,23.31,14.22
2016,2,21,8,0,0.0,47.0,3.1,19.0,47.0,35.55,25.3
2016,2,21,8,15,0.0,66.5,3.25,19.0,66.5,49.62,37.9
2016,2,21,8,30,0.0,86.0,3.4,19.0,86.0,63.53,50.21
2016,2,21,8,45,0.0,74.5,3.6,19.5,74.5,56.61,44.05
2016,2,21,9,0,0.0,63.0,3.8,20.0,63.0,48.28,36.62
2016,2,21,9,15,5.5,115.0,3.75,20.0,117.5,85.52,68.74
2016,2,21,9,30,11.0,167.0,3.7,20.0,172.0,119.77,97.81
2016,2,21,9,45,40.0,203.5,3.65,20.0,225.0,137.21,112.24
2016,2,21,10,0,69.0,240.0,3.6,20.0,278.0,158.06,129.44
2016,2,21,10,15,34.5,138.5,3.5,20.0,157.5,100.37,80.42
2016,2,21,10,30,0.0,37.0,3.4,20.0,37.0,28.37,18.82
2016,2,21,10,45,2.5,116.5,3.3,20.5,118.5,88.69,70.15
2016,2,21,11,0,5.0,196.0,3.2,21.0,200.0,143.32,110.32
2016,2,21,11,15,7.5,211.0,3.05,21.0,216.5,155.32,119.37
2016,2,21,11,30,10.0,226.0,2.9,21.0,233.0,167.84,128.94
2016,2,21,11,45,9.0,219.5,2.75,21.0,226.0,165.3,126.84
2016,2,21,12,0,8.0,213.0,2.6,21.0,219.0,162.25,124.41
2016,2,21,12,15,17.0,255.5,2.4,21.0,268.5,197.63,151.91
2016,2,21,12,30,26.0,298.0,2.2,21.0,318.0,234.89,180.61
2016,2,21,12,45,17.5,259.5,2.05,21.0,273.0,206.1,158.38
2016,2,21,13,0,9.0,221.0,1.9,21.0,228.0,174.86,134.18
2016,2,21,13,15,4.5,169.0,1.65,21.0,172.5,133.4,101.66
2016,2,21,13,30,0.0,117.0,1.4,21.0,117.0,90.58,67.66
2016,2,21,13,45,0.0,137.0,1.2,21.5,137.0,106.45,80.29
2016,2,21,14,0,0.0,157.0,1.0,22.0,157.0,122.76,93.05
2016,2,21,14,15,27.5,226.5,0.9,22.0,245.5,212.29,163.71
2016,2,21,14,30,55.0,296.0,0.8,22.0,334.0,303.85,233.68
2016,2,21,14,45,77.0,290.0,0.7,22.0,339.5,323.67,248.85
2016,2,21,15,0,99.0,284.0,0.6,22.0,345.0,344.89,265.49
2016,2,21,15,15,102.0,265.5,0.55,21.5,325.0,337.47,261.08
2016,2,21,15,30,105.0,247.0,0.5,21.0,305.0,329.41,256.43
2016,2,21,15,45,52.5,181.5,0.45,21.0,210.5,217.11,169.97
2016,2,21,16,0,0.0,116.0,0.4,21.0,116.0,93.38,70.92
2016,2,21,16,15,0.0,102.0,0.4,20.5,102.0,81.79,62.21
2016,2,21,16,30,0.0,88.0,0.4,20.0,88.0,70.08,52.91
2016,2,21,16,45,0.0,73.5,0.45,20.0,73.5,57.76,42.83
2016,2,21,17,0,0.0,59.0,0.5,20.0,59.0,45.29,32.45
2016,2,21,17,15,0.0,45.0,0.55,20.0,45.0,34.41,23.26
2016,2,21,17,30,0.0,31.0,0.6,20.0,31.0,23.65,14.05
2016,2,21,17,45,0.0,19.0,0.65,20.0,19.0,14.45,6.1
2016,2,21,18,0,0.0,7.0,0.7,20.0,7.0,5.3,0.0
2016,2,21,18,15,0.0,3.5,0.7,19.5,3.5,2.75,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
