Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,18.48,5.63
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,36.1,25.01
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,47.81,35.87
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,59.36,46.18
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,69.18,54.79
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,82.73,66.38
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,74.62,59.11
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,75.69,59.72
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,78.38,61.69
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,81.04,63.62
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,84.15,65.91
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,80.95,62.89
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,90.92,71.07
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,92.79,72.46
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,91.65,71.22
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,152.66,84.45
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,216.09,125.22
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,279.76,176.27
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,342.29,230.19
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,404.66,285.03
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,465.33,338.75
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,524.63,390.34
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,580.56,438.19
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,634.52,483.35
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,684.84,524.47
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,732.39,562.53
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,775.9,596.87
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,816.19,627.27
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,849.86,651.6
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,879.7,673.23
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,901.69,689.37
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,919.49,702.71
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,929.95,711.9
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,936.16,718.29
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,934.08,717.55
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,927.84,714.02
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,908.74,703.22
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,896.44,697.17
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,859.29,672.22
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,818.89,644.01
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,752.23,597.37
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,683.69,545.98
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,572.28,456.77
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,462.3,357.39
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,240.19,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,14.67,4.49
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,30.13,20.83
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,36.91,27.45
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,47.47,37.14
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,52.86,41.94
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,58.26,46.55
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,61.81,49.37
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,65.33,52.1
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,68.22,54.33
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,78.38,62.82
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,81.23,64.81
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,83.91,66.65
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,85.73,68.0
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,87.42,69.26
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,91.99,72.82
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,157.37,87.81
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,222.46,130.18
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,287.61,182.01
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,351.61,236.53
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,414.42,290.28
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,464.61,336.36
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,499.84,368.15
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,544.81,403.5
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,588.49,436.78
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,662.15,492.1
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,737.46,547.94
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,778.74,578.02
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,816.55,605.02
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,848.15,626.32
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,875.87,645.16
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,896.71,660.31
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,913.41,673.03
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,921.78,681.17
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,936.63,693.88
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,931.15,692.78
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,921.36,689.18
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,905.58,680.19
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,874.01,660.43
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,832.41,633.46
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,783.39,600.41
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,715.51,556.15
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,646.27,507.3
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,531.88,420.52
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,420.32,325.09
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,216.28,29.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,16.52,6.46
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,33.62,23.81
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,42.01,31.8
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,50.44,39.5
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,71.91,58.46
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,95.57,78.85
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,109.91,90.69
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,126.93,104.57
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,138.05,113.4
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,152.18,124.66
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,151.09,123.11
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,155.25,126.01
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,166.07,134.39
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,176.28,142.21
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,168.52,135.32
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,206.96,142.2
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,250.37,170.58
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,297.28,206.37
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,347.08,245.76
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,401.08,289.28
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,457.18,333.64
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,524.01,387.14
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,577.3,430.42
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,628.38,470.73
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,675.53,508.01
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,719.94,542.49
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,758.46,571.01
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,793.53,596.54
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,823.58,618.99
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,859.64,645.55
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,872.46,655.47
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,880.32,662.42
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,864.02,653.64
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,849.45,646.33
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,851.05,649.4
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,842.91,645.72
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,827.73,636.29
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,808.8,623.99
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,758.89,589.74
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,699.19,547.58
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,622.03,493.69
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,543.35,435.2
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,427.11,343.5
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,318.8,250.15
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,165.76,39.55
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,4.72,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,20.7,10.05
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,35.94,25.62
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,52.94,41.22
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,69.53,56.21
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,83.3,68.38
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,96.81,80.03
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,111.66,92.43
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,126.07,104.18
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,142.34,117.52
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,157.89,130.07
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,158.63,130.04
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,166.29,135.85
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,158.93,129.1
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,159.96,129.43
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,158.94,128.09
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,159.24,121.96
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,148.69,113.49
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,136.99,104.2
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,137.23,104.14
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,137.39,104.04
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,118.43,88.9
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,98.66,73.12
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,120.38,90.11
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,142.67,107.46
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,175.96,133.56
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,210.62,160.63
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,319.32,245.8
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,444.03,341.71
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,506.87,391.53
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,591.04,456.94
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,482.12,374.29
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,363.39,282.27
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,404.68,316.42
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,426.95,336.02
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,436.55,345.54
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,445.17,354.47
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,476.46,381.51
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,483.55,390.24
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,592.08,478.37
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,681.39,547.11
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,604.65,489.53
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,523.36,426.11
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,413.86,335.99
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,308.31,242.88
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,161.99,52.86
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,3.93,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,18.59,8.73
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,32.74,22.59
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,49.4,37.67
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,65.92,52.4
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,80.28,64.97
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,95.37,77.89
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,79.31,63.62
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,61.47,47.86
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,48.71,36.59
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,36.02,25.45
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,74.78,58.43
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,110.17,88.05
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,116.96,93.51
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,123.68,98.92
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,110.74,83.78
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,97.39,72.82
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,100.92,75.52
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,104.47,78.26
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,218.24,165.02
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,346.85,262.88
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,373.23,284.19
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,400.34,306.16
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,393.42,302.14
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,375.81,289.35
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,387.11,298.67
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,398.27,307.84
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,392.6,304.02
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,385.24,298.88
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,376.29,292.59
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,366.04,285.28
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,328.11,256.18
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,287.55,224.72
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,168.89,131.49
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,72.53,53.65
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,42.2,29.05
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,12.22,4.44
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,72.15,54.39
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,148.84,118.03
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,124.0,97.62
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,98.81,76.71
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,78.51,60.03
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,57.41,42.34
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,38.48,26.18
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,19.85,10.25
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,9.89,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,3.93,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,15.25,6.35
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,26.73,17.3
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,41.28,30.33
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,55.65,43.06
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,71.16,56.66
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,86.5,69.88
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,48.29,36.47
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.33,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,6.1,0.0
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,6.87,0.26
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,86.69,68.27
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,156.12,126.0
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,175.05,141.0
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,200.49,161.2
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,206.55,156.53
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,241.96,177.95
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,266.74,192.84
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,309.46,223.62
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,349.17,253.06
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,393.34,287.15
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,439.24,324.41
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,486.78,362.35
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,506.25,379.27
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,514.28,386.65
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,550.77,415.88
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,597.23,451.97
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,567.39,430.13
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,524.75,398.58
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,526.86,401.08
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,527.15,402.02
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,700.03,532.11
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,854.31,642.48
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,826.5,623.04
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,792.48,600.72
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,811.57,615.67
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,827.32,628.03
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,796.23,608.2
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,761.48,585.86
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,709.86,550.95
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,649.37,508.62
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,572.8,454.34
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,496.25,397.0
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,386.28,309.28
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,280.19,218.76
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,134.19,60.94
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,6.84,0.36
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,18.3,10.4
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,29.82,20.39
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,24.47,15.66
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,19.12,10.95
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,28.74,19.17
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,38.4,27.33
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,33.8,23.32
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,29.2,19.34
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,32.31,20.74
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,35.43,23.17
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,49.0,34.17
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,62.62,45.18
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,83.58,61.91
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,104.3,78.31
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,163.87,125.11
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,224.8,172.44
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,237.94,182.8
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,251.67,193.78
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,148.12,113.17
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,41.7,28.18
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,52.92,37.25
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,64.16,46.25
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,117.05,88.76
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,172.88,133.21
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,133.85,102.35
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,94.56,71.05
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,58.13,41.89
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,22.98,13.3
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,15.29,7.0
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,7.63,0.68
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,232.2,189.83
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,463.35,375.19
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,427.2,346.77
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,389.68,317.9
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,338.8,277.89
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,286.81,235.46
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,207.79,169.03
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,146.55,114.89
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,73.07,34.81
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.39,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,9.1,2.49
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,12.15,5.27
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,15.6,8.36
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,19.05,11.39
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,41.73,31.45
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,64.46,51.24
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,109.5,90.24
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,150.53,125.19
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,170.69,141.7
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,181.59,150.25
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,189.87,156.86
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,197.81,163.19
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,198.65,154.68
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,197.77,154.15
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,169.95,131.97
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,138.17,106.7
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,112.93,86.23
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,86.31,64.63
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,59.2,42.65
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,31.66,20.23
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,77.53,57.52
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,123.36,94.45
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,106.45,80.86
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,89.19,66.97
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,156.53,121.39
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,227.41,178.02
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,176.87,137.82
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,125.27,96.45
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,116.63,89.67
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,107.86,82.73
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,133.51,103.88
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,161.37,126.79
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,92.89,71.27
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,30.62,19.9
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,21.01,11.99
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,11.43,4.0
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,9.89,2.73
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,8.36,1.44
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,6.83,0.16
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.51,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.75,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.57,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,8.72,1.66
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,14.44,7.06
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,22.48,14.37
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,30.54,21.61
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,38.63,28.75
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,46.74,35.78
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,48.29,36.94
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,49.86,38.09
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,42.93,31.92
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,36.03,25.8
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,24.9,16.01
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,13.79,6.29
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,14.95,7.27
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,16.12,8.25
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,127.17,97.27
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,226.07,173.01
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,242.8,185.39
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,259.67,198.49
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,307.94,232.48
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,376.11,282.62
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,404.9,305.69
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,438.56,332.32
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,455.81,345.9
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,465.26,353.28
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,539.52,410.49
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,626.53,476.46
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,374.4,290.85
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,83.0,61.03
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,109.83,82.83
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,137.69,105.1
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,143.11,109.56
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,148.89,114.37
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,107.55,81.77
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,67.01,49.3
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,130.25,101.4
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,203.07,160.53
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,182.48,144.52
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,161.54,128.22
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,138.36,109.73
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,114.9,90.66
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,92.25,71.99
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,68.99,52.41
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,47.95,34.51
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,25.21,15.03
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,12.19,1.93
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,7.47,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,14.39,0.0
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,27.96,17.98
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,41.55,30.85
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,51.6,40.14
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,58.91,46.73
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,64.21,51.32
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,69.47,55.72
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,70.2,56.06
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,77.05,61.68
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,113.71,92.95
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,160.94,132.61
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,166.25,136.31
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,179.53,146.74
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,185.85,151.26
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,189.14,153.31
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,211.77,160.13
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,235.31,178.47
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,260.77,196.85
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,289.0,217.96
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,329.91,244.2
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,401.93,296.39
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,362.43,272.78
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,295.74,225.26
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,428.44,326.23
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,590.24,447.07
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,603.13,457.46
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,609.69,463.47
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,715.59,545.29
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,810.15,617.54
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,667.53,511.7
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,458.74,352.39
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,694.93,535.78
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,907.44,688.09
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,915.0,692.64
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,918.38,696.28
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,741.67,574.22
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,540.93,424.51
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,707.97,556.09
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,858.01,663.65
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,819.03,636.44
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,777.11,608.04
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,708.92,560.68
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,639.29,509.58
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,537.6,429.94
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,437.71,345.92
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,236.84,149.73
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,7.87,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,15.22,0.0
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,27.5,17.72
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,42.25,31.48
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,49.25,37.99
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,56.37,44.3
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,78.17,63.35
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,105.01,86.42
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,118.39,97.3
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,129.76,106.28
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,101.89,82.02
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,79.33,62.44
2016,3,13,9,45,887.0,92.5,4.2,22.0,625.5,87.41,68.82
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,88.01,68.84
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,89.61,69.86
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,91.1,70.79
2016,3,13,10,45,952.5,96.0,4.15,24.5,795.0,122.01,71.68
2016,3,13,11,0,965.0,96.0,4.2,25.0,830.0,186.54,103.43
2016,3,13,11,15,970.5,97.5,4.3,25.0,855.5,251.71,151.13
2016,3,13,11,30,976.0,99.0,4.4,25.0,881.0,316.86,205.56
2016,3,13,11,45,980.0,99.0,4.5,25.5,898.0,380.27,260.56
2016,3,13,12,0,984.0,99.0,4.6,26.0,915.0,442.92,314.89
2016,3,13,12,15,985.0,99.5,4.7,26.0,922.0,503.63,367.44
2016,3,13,12,30,986.0,100.0,4.8,26.0,929.0,562.76,417.55
2016,3,13,12,45,985.0,100.0,4.9,26.5,926.5,618.6,463.04
2016,3,13,13,0,984.0,100.0,5.0,27.0,924.0,672.16,505.49
2016,3,13,13,15,980.5,99.5,5.0,27.0,912.5,721.18,544.23
2016,3,13,13,30,977.0,99.0,5.0,27.0,901.0,767.2,579.94
2016,3,13,13,45,970.0,98.5,5.05,27.0,880.0,807.51,611.15
2016,3,13,14,0,963.0,98.0,5.1,27.0,859.0,844.19,637.55
2016,3,13,14,15,955.5,97.0,4.95,27.0,830.0,876.26,659.57
