Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,840.73,647.42
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,791.95,614.14
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,740.3,578.16
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,669.2,528.8
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,591.0,471.71
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,487.91,391.45
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,387.92,309.54
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,232.57,175.4
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.67,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,12.99,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,26.38,16.89
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,35.0,25.59
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,43.7,33.88
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,48.29,38.17
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,57.35,46.28
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,61.58,49.88
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,65.77,53.36
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,68.62,55.59
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,71.42,57.74
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,81.88,66.59
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,84.91,68.88
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,86.2,69.65
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,87.38,70.35
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,88.83,71.29
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,93.26,74.79
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,157.61,89.16
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,222.95,132.9
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,288.23,187.23
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,353.43,245.63
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,417.25,303.45
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,480.13,359.7
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,541.02,413.64
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,600.36,464.88
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,656.35,511.4
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,710.07,554.78
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,759.84,594.84
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,806.7,631.81
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,848.08,662.78
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,885.94,690.43
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,918.46,713.95
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,947.08,734.68
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,967.77,750.18
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,984.22,762.88
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,994.32,770.58
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,1000.17,775.47
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,997.16,774.71
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,989.97,771.22
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,982.28,766.96
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,958.72,751.5
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,922.26,726.17
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,882.51,697.94
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,821.11,654.8
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,757.61,607.86
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,669.03,539.04
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,574.27,460.7
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,415.04,321.45
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,237.83,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,13.42,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,27.36,18.16
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,35.62,26.47
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,43.96,34.39
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,49.97,39.86
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,60.56,49.22
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,64.67,52.55
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,68.73,55.75
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,72.06,58.13
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,75.28,60.36
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,77.59,62.01
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,88.2,70.79
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,90.95,72.76
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,93.47,74.56
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,94.67,75.38
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,101.98,81.38
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,165.87,94.92
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,230.12,137.86
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,293.15,188.95
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,356.07,243.27
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,418.15,297.04
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,479.07,348.75
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,536.95,397.33
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,593.25,443.2
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,646.23,484.58
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,696.68,522.78
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,743.34,558.72
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,787.13,591.98
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,824.16,618.46
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,857.57,641.03
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,886.69,661.56
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,912.02,679.69
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,941.44,701.21
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,955.11,712.36
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,961.18,719.74
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,962.98,724.56
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,954.18,721.1
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,941.19,715.0
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,916.52,699.74
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,895.48,686.89
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,853.64,658.47
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,808.91,627.59
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,742.82,584.24
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,675.19,537.34
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,573.93,461.23
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,473.99,381.18
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,328.86,256.09
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,162.42,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,59.03,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,16.24,1.3
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,32.14,22.19
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,45.38,34.83
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,58.5,46.95
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,59.57,47.92
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,63.82,51.49
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,95.26,78.93
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,122.1,101.79
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,128.55,106.53
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,138.31,114.06
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,154.22,126.84
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,176.43,144.69
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,187.86,153.4
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,198.75,161.61
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,212.05,171.74
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,215.25,165.47
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,237.68,177.06
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,275.26,199.99
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,316.26,225.96
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,365.46,261.04
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,412.5,299.9
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,458.63,337.33
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,499.73,370.86
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,539.15,402.3
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,585.78,437.46
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,633.07,472.39
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,630.91,471.39
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,613.1,458.98
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,685.33,513.15
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,753.52,563.63
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,742.53,555.82
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,725.9,544.56
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,717.89,539.67
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,687.52,519.49
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,751.68,567.66
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,794.06,600.23
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,686.43,523.33
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,553.55,427.17
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,473.05,370.01
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,414.65,327.16
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,380.22,302.54
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,344.76,276.38
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,304.57,246.44
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,263.13,214.33
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,210.4,171.04
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,156.2,125.04
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,95.81,71.51
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,11.44,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,5.9,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,14.49,2.12
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,28.34,18.54
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,45.42,34.15
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,62.14,49.2
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,78.04,63.23
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,93.7,76.73
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,93.91,76.71
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,94.65,77.1
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,115.97,94.99
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,139.74,114.69
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,112.43,91.11
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,100.02,80.3
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,145.24,118.09
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,187.47,152.72
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,204.89,166.73
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,222.34,170.88
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,239.95,176.27
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,281.98,203.15
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,303.07,211.1
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,361.36,253.04
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,418.64,303.48
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,477.4,354.87
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,533.89,403.7
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,589.13,450.22
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,641.76,492.71
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,692.72,532.71
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,739.02,569.02
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,782.62,602.53
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,822.28,632.71
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,858.82,659.13
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,888.0,680.06
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,913.42,698.45
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,933.95,713.52
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,950.55,726.02
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,969.26,741.65
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,971.41,745.97
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,966.56,744.25
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,957.58,739.87
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,934.91,725.8
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,908.4,709.6
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,876.4,688.26
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,835.11,659.74
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,771.02,614.69
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,705.43,566.42
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,611.33,493.72
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,518.32,417.47
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,297.82,234.46
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,37.08,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.94,3.86
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.41,21.07
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,39.28,29.65
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,48.17,37.89
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,53.93,43.05
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,59.67,47.97
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,64.0,51.6
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,73.85,60.0
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,77.28,62.53
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,80.58,64.92
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,82.62,66.31
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,84.57,67.63
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,86.2,68.69
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,97.04,77.57
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,98.31,78.29
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,114.94,76.01
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,177.14,102.41
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,239.81,146.14
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,301.46,197.01
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,363.02,250.57
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,423.58,303.18
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,483.17,353.85
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,540.22,401.77
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,595.78,447.06
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,647.42,487.13
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,696.66,524.04
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,742.41,558.09
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,785.36,589.22
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,821.55,613.64
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,854.17,634.24
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,882.09,652.86
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,918.26,676.94
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,935.13,688.79
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,947.79,698.27
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,952.76,702.96
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,953.5,705.16
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,943.65,701.22
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,929.66,694.75
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,911.67,685.37
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,883.07,668.79
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,838.99,641.92
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,792.09,612.39
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,725.69,567.88
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,657.73,520.09
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,559.02,446.28
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,461.37,368.81
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,321.32,251.17
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,170.14,31.82
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,60.37,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,17.78,6.53
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,35.21,24.74
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,46.71,35.54
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,58.14,45.93
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,65.86,52.67
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,76.0,61.27
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,64.82,51.25
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,66.5,52.42
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,72.17,57.0
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,77.8,61.48
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,71.22,55.53
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,63.93,49.05
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,72.53,56.07
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,80.6,62.57
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,145.13,116.0
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,204.93,156.91
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,175.78,133.42
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,141.62,106.72
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,121.28,90.84
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,99.62,73.85
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,118.78,88.65
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,138.46,103.75
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,138.97,104.13
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,139.44,104.53
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,136.14,101.8
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,132.68,98.97
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,111.3,82.34
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,89.39,65.21
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,93.79,68.6
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,98.23,72.01
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,85.15,61.85
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,72.0,51.6
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,76.72,55.43
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,81.51,59.34
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,64.41,45.91
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,47.7,32.7
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,66.25,47.68
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,86.26,63.85
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,113.19,85.89
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,144.29,111.36
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,125.1,96.41
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,105.73,81.11
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,87.93,66.95
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,69.69,52.12
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,51.45,36.98
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,32.36,20.92
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,19.08,9.5
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,6.83,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,3.54,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,2.64,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,5.3,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,9.1,2.27
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,12.91,5.69
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,17.12,9.39
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,21.34,13.04
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,37.87,27.39
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,54.49,41.65
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,59.94,46.15
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,65.4,50.65
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,59.24,45.21
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,53.09,39.82
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,58.17,43.92
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,63.27,48.01
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,81.74,63.41
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,99.44,74.53
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,114.99,86.51
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,130.97,98.72
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,129.24,97.27
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,127.33,95.72
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,144.01,108.53
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,161.2,121.69
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,180.95,137.04
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,201.3,152.83
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,230.42,175.02
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,260.69,197.94
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,328.45,249.87
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,396.41,301.4
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,401.9,305.19
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,407.1,308.94
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,409.56,311.38
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,411.7,313.65
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,473.11,361.19
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,517.42,395.91
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,547.76,420.46
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,600.95,461.29
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,474.41,366.94
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,344.48,267.69
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,269.4,210.35
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,173.13,134.56
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,153.39,119.31
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,133.48,103.59
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,420.73,341.18
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,672.34,531.36
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,582.73,460.71
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,494.04,389.49
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,354.45,274.27
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,201.94,70.47
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,73.55,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,7.08,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,22.18,11.04
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,37.38,26.43
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,48.5,36.72
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,59.57,46.65
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,67.0,53.13
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,71.24,56.63
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,75.68,60.18
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,80.03,63.57
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,79.18,62.34
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,85.13,66.88
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,86.96,68.04
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,88.71,69.15
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,86.59,67.05
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,94.47,73.26
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,95.57,73.83
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,121.5,73.64
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,182.91,101.72
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,245.78,145.77
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,309.16,197.68
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,372.52,252.0
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,434.76,305.05
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,496.32,356.43
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,555.16,405.12
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,612.48,451.28
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,666.98,494.1
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,719.35,534.25
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,767.34,570.36
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,812.43,603.7
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,852.68,631.34
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,889.52,656.57
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,920.77,677.78
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,948.18,696.49
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,967.64,710.37
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,982.95,721.73
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,991.44,729.59
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,995.75,734.94
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,991.91,733.67
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,996.4,738.15
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,976.44,726.7
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,952.62,712.76
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,914.94,689.23
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,874.05,662.99
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,812.29,625.03
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,756.42,589.01
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,654.42,515.16
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,553.87,437.5
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,406.12,316.39
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,250.03,104.82
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,94.56,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.51,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,21.48,11.33
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,36.79,26.57
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,53.63,42.06
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,70.22,57.09
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,84.98,70.03
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,99.39,82.32
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,113.34,94.26
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,123.13,102.43
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,128.06,106.12
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,127.38,104.97
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,141.34,116.54
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,154.33,127.22
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,136.68,111.86
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,137.42,112.22
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,87.23,69.33
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,31.6,20.44
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,64.22,47.09
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,95.58,72.35
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,108.99,83.02
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,122.71,93.94
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,123.86,94.8
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,125.06,95.75
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,262.13,204.39
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,408.95,318.49
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,317.16,247.32
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,209.19,162.24
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,208.8,162.17
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,208.27,161.91
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,148.95,114.83
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,88.73,66.47
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,211.17,165.35
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,339.77,267.07
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,439.03,346.57
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,523.71,414.19
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,452.78,359.72
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,354.93,283.41
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,465.18,374.9
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,577.15,465.98
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,535.86,435.46
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,492.55,403.36
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,429.84,355.52
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,390.49,325.08
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,487.9,408.67
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,578.79,483.51
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,494.45,413.91
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,411.43,342.73
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,286.96,232.6
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,132.97,62.83
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,46.89,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,10.23,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,21.74,12.27
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,33.1,23.95
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,40.86,31.39
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,48.65,38.57
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,53.45,42.79
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,63.0,51.1
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,66.64,53.97
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,70.25,56.73
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,73.21,58.76
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,76.08,60.67
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,86.34,69.14
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,88.79,70.86
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,90.34,71.83
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,91.74,72.68
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,92.88,73.48
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,125.95,75.46
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,189.99,108.13
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,254.59,155.86
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,318.72,210.08
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,382.69,266.35
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,445.32,321.02
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,507.04,373.72
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,565.93,423.41
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,623.17,470.37
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,677.62,513.1
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,729.78,552.86
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,777.97,589.62
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,823.23,623.41
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,862.97,651.03
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,899.18,676.2
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,930.02,697.73
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,956.98,716.73
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,974.26,729.37
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,987.28,739.41
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,994.71,745.55
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,997.95,749.13
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,1004.77,755.78
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,994.8,751.29
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,973.04,738.05
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,947.42,722.1
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,907.46,696.46
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,864.3,668.07
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,810.14,632.1
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,747.59,588.27
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,653.27,518.37
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,559.95,444.94
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,415.89,327.33
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,266.37,139.49
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,100.84,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
