Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,7.08,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,13.72,4.7
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,29.66,20.04
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,45.07,34.08
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,61.37,48.82
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,77.56,63.2
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,59.08,46.74
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,36.72,26.85
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,59.14,46.32
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,80.32,64.35
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,68.12,53.47
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,54.6,41.57
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,66.66,51.76
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,78.38,61.56
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,75.16,58.53
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,71.88,55.5
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,76.28,59.09
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,80.73,59.83
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,77.07,56.68
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,73.36,53.52
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,109.02,81.71
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,144.87,109.79
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,182.55,138.78
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,221.13,168.12
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,238.38,181.27
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,256.21,194.89
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,370.78,281.45
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,501.83,377.39
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,452.7,340.9
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,383.98,290.08
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,360.72,272.85
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,335.13,253.6
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,231.9,176.03
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,143.85,108.3
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,289.02,221.88
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,437.44,333.19
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,534.77,407.38
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,635.23,482.53
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,803.66,606.77
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,948.03,704.53
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,924.01,690.61
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,903.73,681.0
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,864.66,657.13
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,822.85,630.99
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,762.39,591.08
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,700.42,548.53
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,610.54,483.13
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,521.38,414.61
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,396.94,314.99
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,276.98,203.29
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,99.94,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,11.41,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.06,11.57
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,33.55,23.57
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,47.52,36.42
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,54.98,43.28
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,62.38,49.82
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,66.86,53.59
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,71.33,57.23
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,96.19,78.48
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,119.14,97.7
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,145.09,118.93
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,171.83,140.38
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,183.51,149.29
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,194.46,157.55
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,187.04,150.74
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,190.23,152.72
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,196.27,157.3
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,235.95,166.52
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,264.46,183.98
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,307.65,216.76
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,342.98,238.44
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,408.71,287.27
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,467.29,337.1
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,524.82,384.72
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,580.05,429.84
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,633.87,472.54
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,684.54,511.92
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,733.05,548.75
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,776.94,581.33
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,818.0,611.23
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,854.01,634.74
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,886.63,655.86
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,913.52,675.41
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,936.67,692.62
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,967.15,713.85
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,980.14,723.56
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,983.97,727.16
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,983.63,728.28
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,974.18,723.99
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,960.7,717.23
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,944.39,709.71
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,917.36,694.92
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,875.58,669.79
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,831.0,642.17
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,768.76,600.53
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,704.91,556.08
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,615.57,489.69
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,526.62,420.23
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,398.18,317.64
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,281.49,209.69
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,101.17,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,12.2,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,23.47,13.12
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,35.9,25.64
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,48.29,37.0
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,61.34,48.72
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,77.03,62.46
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,95.37,78.17
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,114.72,94.38
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,129.0,105.96
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,145.73,119.37
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,159.65,130.0
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,172.96,139.95
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,185.26,149.22
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,196.95,157.91
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,206.93,165.2
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,216.41,172.06
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,207.2,164.43
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,243.43,171.94
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,241.09,156.08
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,289.49,184.04
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,348.65,233.82
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,407.71,283.94
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,465.36,332.36
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,521.72,378.42
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,576.18,422.28
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,629.35,463.96
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,679.03,501.11
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,726.69,535.79
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,770.27,567.59
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,811.11,596.89
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,846.55,621.13
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,878.64,643.12
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,905.07,661.46
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,941.43,686.45
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,957.95,698.48
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,970.44,708.26
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,974.51,712.34
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,974.47,714.02
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,963.82,709.41
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,949.17,702.36
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,932.2,694.43
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,904.61,679.34
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,862.32,654.04
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,817.3,626.31
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,755.69,585.7
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,692.52,542.35
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,602.39,475.85
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,512.94,406.58
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,387.93,307.2
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,275.49,204.82
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,98.71,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,12.59,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,24.02,13.66
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,42.4,30.99
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,60.55,47.38
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,74.95,60.21
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,89.1,72.47
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,70.96,56.47
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,56.81,43.93
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,54.89,42.01
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,52.98,40.12
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,74.35,57.99
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,94.38,74.41
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,106.8,84.38
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,119.07,94.14
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,124.5,98.19
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,129.87,102.18
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,119.51,89.28
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,108.98,80.88
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,95.51,70.03
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,81.59,58.89
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,109.3,80.42
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,137.34,102.11
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,146.97,109.29
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,156.91,116.73
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,114.95,84.36
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,71.39,50.46
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,106.91,78.21
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,143.1,106.32
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,223.13,167.96
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,318.0,239.9
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,411.05,311.1
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,527.42,398.34
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,318.21,242.9
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,111.47,82.39
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,113.3,84.1
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,115.2,85.76
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,107.14,79.77
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,99.02,73.7
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,143.69,109.71
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,193.06,149.29
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,127.94,98.01
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,65.38,47.74
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,94.74,72.0
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,130.41,101.32
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,108.83,84.09
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,86.91,66.31
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,66.8,49.71
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,45.87,32.19
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,28.33,17.42
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,13.7,4.83
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,6.84,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,6.84,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,13.7,5.4
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,32.65,22.33
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,50.62,38.27
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,67.16,52.88
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,83.85,67.37
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,89.31,71.79
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,97.03,78.02
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,118.06,95.58
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,138.75,112.62
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,151.73,122.81
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,174.53,141.03
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,150.95,120.86
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,139.77,111.12
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,171.78,136.81
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,202.46,161.03
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,217.39,164.43
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,257.66,192.34
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,254.95,190.3
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,246.3,184.51
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,235.5,176.6
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,229.53,172.33
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,241.77,181.66
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,254.37,191.24
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,216.17,162.67
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,175.7,132.06
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,150.7,112.82
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,124.76,92.7
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,120.22,89.23
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,115.5,85.59
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,84.13,61.06
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,52.7,36.3
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,75.78,54.73
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,99.34,73.57
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,98.19,72.78
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,97.05,72.03
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,55.15,38.85
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,14.58,6.21
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,41.51,28.15
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,68.57,50.2
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,45.29,31.5
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,22.17,12.67
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,18.7,9.87
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,15.24,7.05
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,12.56,4.86
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,9.88,2.65
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,7.59,0.71
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,4.92,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,9.87,2.43
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,20.58,12.12
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,31.34,21.74
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,43.25,32.31
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,54.7,42.33
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,38.63,28.16
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,22.13,13.66
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,15.64,7.96
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,9.16,2.29
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,101.63,81.24
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,175.34,142.14
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,181.09,146.31
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,197.18,159.06
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,208.97,167.9
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,220.34,176.35
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,182.64,138.53
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,146.73,110.68
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,181.2,136.83
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,216.41,163.12
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,283.27,211.63
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,360.14,267.75
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,283.16,212.39
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,180.15,135.36
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,320.63,242.65
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,476.25,358.18
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,528.8,397.36
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,586.85,440.96
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,578.3,434.75
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,553.74,417.07
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,378.31,288.62
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,165.53,125.29
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,334.66,257.69
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,528.41,402.1
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,417.19,319.1
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,320.42,245.8
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,347.0,267.98
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,375.1,290.98
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,196.03,152.89
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,28.37,17.59
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,18.36,9.49
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,8.39,1.3
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,110.21,86.56
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,238.7,190.73
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,205.57,164.38
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,172.0,137.62
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,134.85,106.98
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,84.25,64.68
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,54.18,39.1
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,21.64,11.25
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,10.29,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,14.03,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,27.59,17.19
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,43.09,31.7
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,58.21,45.44
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,63.27,50.05
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,68.95,54.93
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,83.13,66.99
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,97.19,78.69
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,106.33,86.19
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,115.39,93.54
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,125.37,101.41
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,135.26,109.13
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,153.63,123.78
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,171.67,137.97
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,187.77,150.42
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,212.79,169.94
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,232.41,175.99
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,262.59,196.06
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,267.81,199.88
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,268.65,201.13
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,235.02,176.42
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,200.34,150.63
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,241.0,181.14
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,278.28,208.56
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,289.2,216.66
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,300.46,225.08
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,406.78,304.21
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,522.11,387.85
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,653.97,485.28
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,791.93,584.69
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,748.74,552.0
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,680.96,502.89
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,651.6,482.72
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,597.97,445.26
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,448.57,338.12
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,249.23,188.82
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,222.2,169.48
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,194.53,148.82
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,385.62,299.27
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,542.47,417.69
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,496.96,383.87
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,449.92,349.87
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,572.54,445.28
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,690.57,532.82
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,625.15,486.05
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,559.26,438.98
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,475.51,376.77
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,374.19,298.68
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,273.81,217.42
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,175.28,132.14
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,86.76,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.13,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.27,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,4.92,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,7.58,1.03
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,10.63,3.77
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,13.69,6.48
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,42.88,32.05
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,71.23,56.38
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,73.8,58.21
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,76.28,59.97
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,94.1,74.68
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,111.58,88.86
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,131.96,105.46
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,158.55,126.98
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,135.27,107.32
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,111.38,87.33
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,173.14,122.8
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,253.26,179.81
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,290.47,205.9
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,327.28,234.12
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,355.96,250.38
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,412.83,291.68
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,466.7,335.68
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,519.97,378.43
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,572.44,420.0
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,623.72,459.35
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,670.76,494.83
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,715.66,527.89
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,768.35,564.69
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,808.66,592.54
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,842.47,615.52
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,872.75,635.61
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,897.44,653.38
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,918.38,668.91
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,934.83,680.43
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,947.45,689.67
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,950.06,692.03
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,948.69,692.1
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,944.74,690.72
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,929.63,682.3
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,903.41,668.14
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,873.86,651.78
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,833.31,627.26
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,790.1,600.48
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,728.51,560.04
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,665.44,517.14
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,571.65,448.84
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,489.85,386.36
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,377.31,298.04
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,270.59,205.88
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,137.58,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,4.54,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,9.1,2.0
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,16.74,8.93
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,24.4,15.81
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,33.24,23.64
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,42.1,31.34
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,23.65,15.09
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,18.71,10.63
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,32.16,22.2
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,31.04,21.09
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,29.92,19.99
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,43.84,31.68
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,57.83,43.26
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,64.87,48.92
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,71.87,54.49
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,142.27,106.83
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,209.76,157.5
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,253.72,187.31
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,305.74,223.07
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,352.74,254.96
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,400.45,288.65
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,445.43,319.78
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,522.26,376.55
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,574.77,417.7
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,626.12,457.02
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,674.75,492.48
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,721.57,525.7
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,764.08,557.37
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,803.95,586.85
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,837.7,610.17
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,881.46,640.1
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,906.9,657.46
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,928.58,672.71
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,942.25,683.01
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,951.9,691.0
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,954.0,693.73
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,952.07,694.14
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,941.11,689.55
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,934.25,687.84
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,909.07,674.29
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,880.56,658.6
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,838.1,632.04
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,793.04,603.32
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,731.88,563.19
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,669.26,520.6
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,583.22,458.76
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,492.67,390.35
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,380.98,302.06
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,275.07,210.64
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,140.59,10.41
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,14.11,0.5
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,28.61,18.71
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,37.83,27.58
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,47.03,36.06
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,53.13,41.55
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,59.21,46.81
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,63.5,50.25
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,67.73,53.53
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,76.76,60.87
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,80.08,63.2
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,82.4,64.67
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,84.6,66.02
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,85.9,66.9
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,96.52,75.55
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,97.98,76.4
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,99.23,77.1
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,125.0,76.68
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,185.19,105.03
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,245.62,147.65
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,306.49,197.06
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,366.7,248.76
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,426.69,300.52
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,485.33,349.8
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,543.19,397.05
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,598.4,441.62
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,652.15,483.81
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,702.88,522.9
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,751.46,559.56
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,796.15,592.51
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,838.01,621.87
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,874.34,646.59
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,907.22,669.0
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,934.76,687.54
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,958.53,703.67
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,975.16,715.59
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,987.8,725.11
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,992.46,730.24
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,1006.69,741.92
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,999.36,738.5
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,988.04,732.83
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,965.58,719.97
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,939.47,704.7
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,901.67,680.04
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,867.91,657.88
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,810.6,620.11
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,751.73,580.07
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,669.32,521.64
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,587.44,460.46
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,467.12,367.86
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,352.3,270.85
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,181.88,34.23
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
