Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,5.9,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,11.4,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,23.94,14.14
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,36.55,26.6
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,47.01,36.34
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,55.16,43.73
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,60.93,48.84
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,66.65,53.72
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,69.65,55.97
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,72.68,58.17
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,81.58,65.66
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,84.29,67.74
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,85.78,68.64
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,87.19,69.48
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,88.28,70.06
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,98.88,78.68
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,99.65,78.97
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,100.23,79.13
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,148.24,86.7
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,207.64,121.46
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,267.23,167.1
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,327.23,217.7
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,386.33,269.56
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,445.15,321.01
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,502.67,369.81
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,559.48,416.59
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,613.74,460.91
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,666.63,502.97
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,716.6,540.77
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,764.48,576.01
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,808.06,608.34
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,848.78,636.68
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,885.17,661.83
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,918.2,684.68
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,945.06,703.1
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,968.17,719.09
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,984.62,731.08
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,997.13,740.67
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,1002.24,745.18
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,1003.39,747.31
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,1010.43,753.96
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,999.59,748.8
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,978.22,737.18
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,953.26,723.19
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,916.6,701.39
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,883.72,681.93
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,830.11,645.18
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,774.82,606.23
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,696.97,549.61
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,619.34,490.63
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,509.95,406.7
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,404.5,320.24
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,253.61,172.52
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,55.59,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,5.9,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,11.41,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,23.95,14.21
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,36.57,26.46
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,47.32,36.34
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,55.76,43.92
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,61.86,49.16
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,67.89,54.14
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,71.8,57.14
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,75.64,59.99
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,78.47,62.05
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,87.97,69.75
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,89.57,70.56
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,91.07,71.3
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,92.26,71.94
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,93.31,72.46
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,93.53,72.32
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,103.92,80.55
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,152.83,88.6
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,211.39,122.84
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,270.16,167.21
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,329.4,216.28
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,387.83,266.55
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,446.04,316.44
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,503.45,364.1
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,560.53,410.14
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,614.5,453.31
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,667.14,494.29
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,717.53,531.55
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,765.97,566.38
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,809.49,598.15
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,850.16,626.15
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,886.51,650.74
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,919.51,673.08
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,946.79,691.68
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,970.37,707.95
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,987.32,720.02
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,1000.35,729.74
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,1005.51,735.27
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,1020.86,747.7
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,1013.98,744.61
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,1003.16,739.3
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,982.4,727.4
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,958.03,713.12
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,921.78,689.83
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,889.76,669.23
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,835.62,635.08
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,779.77,598.65
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,703.55,544.91
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,627.37,488.7
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,514.99,404.61
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,406.46,317.77
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,251.65,172.76
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,53.99,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,6.69,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,13.82,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,24.53,14.65
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,35.29,25.03
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,42.87,32.02
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,50.45,38.74
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,55.42,43.04
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,60.37,47.17
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,69.9,55.14
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,74.27,58.56
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,76.91,60.33
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,79.46,62.0
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,82.28,63.88
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,84.89,65.56
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,86.03,66.16
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,96.9,74.76
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,98.56,75.76
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,99.93,76.55
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,150.8,85.34
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,209.46,119.6
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,268.34,163.75
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,327.18,211.93
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,385.03,260.95
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,442.53,309.43
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,491.3,351.48
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,528.14,380.82
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,573.03,414.66
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,618.55,448.34
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,641.63,465.96
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,661.09,480.8
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,692.1,503.43
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,721.23,524.51
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,749.18,544.87
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,775.07,563.81
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,762.89,555.84
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,729.65,534.09
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,767.3,561.99
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,786.35,577.28
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,782.99,576.39
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,776.61,573.73
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,841.86,623.11
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,914.45,673.41
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,754.03,565.65
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,580.54,442.44
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,540.96,417.06
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,499.7,389.05
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,459.04,360.35
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,417.32,330.06
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,371.5,295.77
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,324.68,259.35
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,262.77,209.54
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,200.85,157.49
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,120.87,81.64
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,6.69,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.02,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.27,15.43
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.78,26.48
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,44.66,33.75
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,52.52,40.73
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,57.75,45.26
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,62.95,49.61
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,67.06,52.79
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,76.92,60.8
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,79.82,62.9
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,82.61,64.89
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,84.16,65.7
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,85.61,66.44
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,95.78,74.52
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,97.13,75.26
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,97.93,75.57
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,98.54,75.74
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,151.99,85.56
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,211.82,120.99
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,271.44,165.9
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,331.38,215.1
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,390.6,265.22
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,449.46,314.52
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,507.04,361.02
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,564.21,405.61
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,618.98,447.73
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,672.3,487.4
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,722.82,524.31
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,771.29,558.87
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,815.55,589.66
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,856.91,616.42
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,893.49,638.7
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,926.65,658.68
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,954.01,676.94
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,977.6,693.01
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,993.18,704.25
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,1004.77,713.26
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,1010.77,721.09
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,1012.82,726.69
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,1005.43,725.06
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,1007.79,729.88
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,987.95,720.23
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,964.51,708.49
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,927.55,686.91
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,887.61,663.09
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,841.71,635.25
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,787.66,600.73
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,711.15,549.18
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,634.82,494.96
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,529.68,416.71
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,428.1,335.55
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,285.92,203.09
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,87.39,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,7.08,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,13.65,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,26.81,16.74
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,39.94,29.12
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,49.98,38.34
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,59.92,47.22
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,69.2,55.27
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,75.5,60.51
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,98.58,80.09
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,124.23,101.47
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,134.28,109.38
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,143.98,116.92
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,135.22,108.78
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,132.26,105.59
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,158.86,126.98
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,192.47,153.74
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,141.19,111.38
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,102.65,79.5
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,154.17,89.95
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,210.59,124.13
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,267.93,168.02
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,325.49,215.77
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,381.8,264.03
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,438.08,312.02
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,491.29,356.11
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,546.24,400.39
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,597.54,441.67
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,647.59,480.94
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,694.87,516.21
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,740.18,549.14
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,781.33,579.53
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,819.72,606.7
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,689.85,511.62
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,472.94,350.25
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,579.23,430.54
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,693.59,513.81
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,562.96,419.93
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,422.44,316.6
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,617.1,464.49
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,793.42,593.46
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,872.08,651.7
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,938.1,698.02
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,913.35,683.55
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,885.35,667.39
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,846.51,643.81
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,805.05,618.01
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,747.57,580.84
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,688.52,541.11
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,605.01,481.25
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,532.75,426.97
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,432.29,347.98
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,336.45,268.19
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,201.94,144.59
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,11.02,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.11,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,9.9,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,27.2,16.97
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,43.59,32.01
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,60.42,47.08
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,77.06,61.71
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,89.97,72.78
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,102.67,83.4
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,73.54,58.02
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,40.6,29.43
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,32.16,22.01
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,23.73,14.67
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,25.68,16.22
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,27.64,17.77
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,39.63,27.81
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,51.67,37.82
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,49.4,35.82
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,47.13,33.84
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,116.9,87.19
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,182.9,138.1
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,212.34,160.0
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,242.69,182.48
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,226.56,170.26
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,208.87,156.89
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,136.55,101.47
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,59.78,41.66
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,89.12,64.72
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,118.74,87.82
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,88.83,64.47
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,58.38,40.59
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,121.96,90.55
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,187.09,140.98
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,268.27,203.05
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,347.03,262.18
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,286.64,217.29
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,209.68,159.23
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,310.62,237.49
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,404.42,308.33
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,263.67,202.47
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,113.2,85.07
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,129.07,98.16
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,146.1,112.0
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,107.78,81.95
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,70.15,51.89
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,111.88,86.56
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,160.49,126.76
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,136.63,107.75
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,112.63,88.3
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,91.82,71.1
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,70.58,53.24
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,50.9,36.63
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,29.92,18.82
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,16.02,6.34
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,3.93,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,7.87,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,15.27,0.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,31.03,20.09
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,46.78,34.63
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,61.17,47.55
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,75.29,59.95
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,88.4,71.17
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,102.77,83.21
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,108.83,87.94
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,113.83,91.69
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,117.8,94.5
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,121.45,97.02
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,153.07,122.74
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,175.55,140.57
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,186.73,148.99
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,197.06,156.66
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,191.65,151.62
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,171.67,134.93
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,210.52,143.79
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,251.72,169.84
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,305.13,215.01
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,346.11,250.94
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,372.88,265.58
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,442.64,316.4
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,480.07,349.66
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,498.25,365.47
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,524.71,386.13
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,548.7,404.27
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,576.04,425.12
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,603.04,445.59
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,717.23,531.62
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,819.98,608.52
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,854.5,630.25
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,885.85,649.98
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,910.29,666.65
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,946.02,690.92
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,960.64,701.13
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,971.37,709.03
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,974.29,713.24
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,973.29,715.14
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,962.91,709.81
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,948.75,702.14
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,932.7,694.22
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,905.67,678.86
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,866.46,653.73
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,824.64,626.55
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,768.51,589.49
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,710.8,550.26
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,634.37,496.02
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,551.11,434.26
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,450.13,356.52
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,353.7,278.02
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,230.34,167.12
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,53.19,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,7.47,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,14.6,0.15
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,31.91,20.73
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,49.03,36.29
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,61.41,47.38
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,73.11,57.58
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,84.21,66.96
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,98.41,78.73
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,113.88,91.33
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,127.03,101.77
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,114.68,90.91
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,106.4,83.56
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,104.96,81.91
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,103.67,80.43
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,104.24,80.49
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,104.65,80.45
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,102.86,78.64
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,110.89,84.79
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,163.75,96.04
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,218.06,129.45
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,272.41,170.51
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,327.45,215.37
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,382.02,261.31
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,436.68,307.05
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,489.6,350.05
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,541.39,390.9
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,591.67,430.16
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,641.05,467.72
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,685.89,501.28
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,728.41,532.49
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,636.97,465.88
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,482.75,352.51
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,682.36,500.46
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,867.49,632.47
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,889.67,647.46
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,908.29,660.79
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,914.92,666.64
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,917.47,670.02
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,876.83,643.45
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,824.76,608.83
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,728.42,542.0
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,607.33,456.22
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,602.33,456.7
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,594.79,454.9
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,552.1,425.9
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,508.75,395.88
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,535.07,420.02
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,579.19,456.38
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,480.56,382.95
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,406.23,325.34
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,315.65,252.23
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,227.66,178.69
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,140.14,100.73
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,23.91,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,3.93,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,5.51,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,10.66,0.0
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,27.36,17.18
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,43.14,31.45
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,60.18,46.54
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,75.99,60.3
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,90.35,72.5
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,104.41,84.16
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,105.93,85.0
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,106.04,84.61
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,111.12,88.37
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,115.96,91.9
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,122.34,96.67
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,126.8,99.82
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,127.65,100.02
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,128.28,100.07
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,132.39,102.96
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,137.56,106.7
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,185.64,116.86
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,235.66,147.96
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,288.04,187.75
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,340.26,229.91
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,391.37,274.84
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,423.44,303.7
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,444.79,321.96
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,453.99,329.65
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,496.36,360.68
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,540.87,393.06
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,500.31,364.45
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,441.95,322.46
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,430.08,314.42
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,415.82,304.4
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,467.99,342.9
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,539.6,394.3
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,520.55,380.86
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,479.05,352.09
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,575.31,423.27
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,676.54,495.83
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,693.37,509.24
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,708.3,522.04
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,510.77,382.11
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,309.18,232.21
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,558.01,423.77
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,781.0,586.56
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,598.62,457.43
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,421.68,327.41
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,374.16,293.42
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,327.13,258.2
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,382.1,303.88
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,409.87,327.48
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,320.42,255.73
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,233.1,183.3
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,138.18,100.01
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.14,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,4.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,8.26,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,15.93,2.59
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,31.23,20.39
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,46.39,34.11
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,59.95,46.16
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,73.89,58.24
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,76.97,60.75
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,79.99,63.06
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,104.21,83.15
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,127.83,102.35
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,140.01,111.99
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,153.82,122.91
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,158.69,126.2
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,175.16,138.86
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,149.54,117.5
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,121.54,94.37
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,121.76,94.18
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,121.94,93.93
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,81.59,58.33
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,37.92,24.24
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,194.65,139.28
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,342.75,243.81
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,390.17,276.76
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,438.38,312.03
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,468.9,336.16
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,502.92,361.68
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,498.13,359.95
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,485.64,351.63
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,521.51,377.85
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,559.22,405.04
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,594.47,430.32
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,625.45,452.69
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,532.54,388.09
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,424.07,310.81
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,543.19,399.53
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,671.18,491.33
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,493.2,365.41
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,303.59,226.04
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,393.88,295.71
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,512.69,383.14
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,613.01,457.63
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,687.52,513.43
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,741.46,553.47
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,768.11,575.48
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,604.3,460.72
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,468.65,361.71
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,395.2,308.9
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,346.15,272.35
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,294.86,233.28
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,243.34,192.79
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,184.17,144.96
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,108.1,82.52
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,57.93,39.21
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,6.83,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,3.54,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
