Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,11.41,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,21.86,10.6
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,34.72,23.66
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,47.53,35.28
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,38.44,27.71
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,29.0,19.57
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,35.93,25.5
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,42.88,31.34
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,24.82,15.69
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,6.86,0.22
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,7.63,0.86
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,8.41,1.49
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,76.86,58.95
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,138.2,109.04
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,146.62,115.5
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,154.95,121.94
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,195.24,153.72
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,242.17,180.71
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,261.84,192.52
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,266.76,194.92
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,192.38,140.98
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,78.59,55.78
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,80.16,57.03
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,81.77,58.22
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,156.75,115.45
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,232.13,171.74
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,247.09,182.78
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,262.48,194.24
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,305.67,226.27
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,351.08,259.64
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,363.24,268.65
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,375.59,277.93
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,431.38,319.5
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,490.92,363.33
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,292.19,218.58
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,85.03,60.63
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,92.61,66.77
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,100.33,72.87
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,275.98,209.7
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,484.25,364.82
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,712.63,536.28
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,903.93,673.55
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,767.09,580.08
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,616.37,472.69
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,599.27,463.47
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,579.59,451.6
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,531.96,418.25
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,483.73,383.67
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,427.18,341.59
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,370.92,298.19
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,301.58,242.45
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,233.68,185.89
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,137.99,105.22
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,54.02,25.03
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,17.4,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,7.08,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,13.71,4.64
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,28.64,18.52
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,43.03,31.3
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,58.63,44.94
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,74.11,58.23
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,89.54,71.33
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,101.73,81.47
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,122.69,98.65
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,138.73,111.43
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,139.57,111.48
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,145.09,115.41
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,161.98,128.57
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,177.37,140.37
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,185.21,146.27
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,192.49,151.73
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,214.26,168.4
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,241.76,179.96
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,261.19,192.13
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,280.2,205.67
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,284.86,209.39
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,286.43,210.95
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,291.77,215.21
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,296.21,218.75
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,327.96,241.65
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,362.36,266.3
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,409.85,300.97
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,461.18,338.34
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,526.12,386.01
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,601.3,440.64
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,561.82,412.26
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,518.49,380.81
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,422.4,312.09
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,330.06,244.36
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,364.1,270.27
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,400.15,297.26
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,517.42,385.26
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,641.09,475.66
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,670.15,499.32
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,697.81,522.67
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,526.46,398.81
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,351.43,267.31
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,294.03,225.06
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,213.67,163.88
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,348.47,271.81
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,437.13,342.65
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,389.88,307.33
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,343.18,272.06
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,290.88,231.24
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,238.71,189.51
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,166.67,131.4
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,112.26,86.11
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,64.36,45.75
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,12.19,1.49
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,7.87,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,15.26,5.8
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,32.03,21.23
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,48.3,35.64
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,63.02,48.5
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,77.97,61.27
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,90.71,72.03
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,101.76,81.17
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,117.61,94.0
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,132.51,105.85
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,127.83,101.57
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,128.31,101.61
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,161.95,128.58
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,181.34,143.6
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,192.45,152.11
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,203.18,160.29
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,163.5,127.89
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,126.28,93.14
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,144.33,106.7
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,162.89,120.56
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,211.58,156.56
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,270.84,200.03
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,253.73,187.53
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,241.37,178.6
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,257.3,190.12
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,273.83,201.98
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,256.8,189.44
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,238.65,176.09
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,264.17,195.15
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,290.51,214.68
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,319.86,236.42
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,344.79,254.85
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,380.1,281.09
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,417.49,308.72
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,391.4,289.89
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,363.35,269.7
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,419.09,312.1
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,500.11,371.85
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,430.99,322.15
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,382.03,286.72
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,393.93,297.24
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,405.84,307.68
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,372.81,284.52
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,338.73,260.34
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,373.48,288.69
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,382.67,297.86
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,342.55,268.32
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,302.3,238.16
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,262.77,207.68
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,203.83,161.24
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,157.5,123.58
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,110.49,84.47
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,66.21,47.11
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,14.5,3.16
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,7.58,0.05
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,17.13,8.7
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,26.72,17.16
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,37.88,26.87
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,48.85,36.26
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,66.05,50.87
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,82.94,65.03
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,56.43,42.3
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,26.76,17.03
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,38.72,27.03
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,50.72,36.97
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,111.95,87.38
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,166.85,131.53
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,163.02,128.02
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,158.82,124.32
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,186.68,146.38
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,234.32,173.2
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,252.19,183.65
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,277.8,204.36
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,298.05,217.57
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,340.01,247.63
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,271.26,199.63
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,193.07,142.91
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,329.6,243.44
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,509.19,373.35
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,345.26,256.83
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,147.16,108.18
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,274.74,204.63
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,408.62,302.44
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,594.68,442.7
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,785.56,583.22
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,818.01,606.5
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,847.63,628.5
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,868.16,643.45
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,885.23,656.01
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,782.94,581.74
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,658.9,490.73
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,707.14,529.79
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,777.55,583.03
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,535.56,406.99
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,241.33,182.84
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,423.79,327.2
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,584.86,450.86
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,322.46,252.69
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,64.59,46.31
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,56.04,39.84
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,47.51,33.15
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,39.01,26.3
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,30.54,19.38
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,22.86,13.07
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,15.2,6.69
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,9.1,1.56
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.02,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.57,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,11.41,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,21.85,10.95
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,39.6,27.58
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,56.88,42.95
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,65.9,51.07
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,75.39,59.34
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,45.88,33.97
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,9.89,2.89
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,26.36,16.99
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,42.93,30.97
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,53.78,39.93
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,64.67,48.82
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,89.65,69.31
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,113.49,88.58
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,71.44,53.71
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,25.4,15.49
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,146.68,114.74
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,243.64,182.03
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,263.89,194.38
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,269.24,197.16
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,214.58,157.73
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,128.29,93.71
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,129.05,94.31
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,129.82,94.87
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,183.47,135.4
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,237.94,175.93
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,214.18,158.08
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,189.25,139.41
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,173.27,127.42
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,156.7,114.93
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,149.4,109.44
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,141.84,103.75
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,184.17,135.9
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,227.93,168.73
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,219.15,162.18
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,210.11,155.55
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,484.99,361.14
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,722.92,526.16
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,645.27,469.26
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,539.79,395.16
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,740.15,537.2
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,903.52,642.6
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,879.0,626.49
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,851.32,610.77
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,812.45,587.44
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,760.96,555.68
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,706.34,524.4
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,650.81,490.94
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,581.42,444.91
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,512.66,396.91
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,424.16,331.66
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,319.79,251.24
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,221.18,170.33
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,120.46,73.64
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,38.43,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,13.38,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,25.17,13.66
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,40.13,28.18
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,55.06,41.59
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,46.82,34.81
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,39.79,28.78
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,63.35,48.89
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,85.59,67.51
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,113.36,90.44
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,141.43,113.21
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,142.0,113.23
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,149.29,118.82
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,143.09,113.13
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,136.28,107.03
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,177.83,140.07
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,200.2,157.22
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,208.44,163.05
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,234.65,172.15
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,257.34,185.69
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,289.78,210.86
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,309.59,222.92
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,352.25,252.72
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,348.75,253.14
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,347.08,253.93
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,400.97,292.58
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,475.46,346.28
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,546.86,399.56
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,640.11,469.59
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,685.69,502.51
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,729.55,533.61
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,769.36,562.34
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,806.45,588.78
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,838.56,611.35
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,867.45,630.93
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,890.32,647.89
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,909.66,662.7
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,918.78,669.58
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,933.78,680.58
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,935.2,682.43
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,932.99,682.15
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,824.28,609.62
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,698.11,521.51
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,785.6,587.88
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,854.66,637.87
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,817.43,614.67
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,777.61,590.15
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,713.27,548.26
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,659.07,512.47
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,594.25,466.62
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,529.8,419.2
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,441.0,351.18
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,355.52,282.19
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,233.07,181.54
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,130.3,82.55
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,42.26,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,7.47,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,14.48,5.56
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,28.72,18.7
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,42.47,31.0
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,58.08,44.68
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,73.54,57.98
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,86.06,68.62
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,98.51,79.01
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,104.82,83.89
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,110.98,88.57
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,140.5,112.78
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,159.75,128.21
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,172.0,137.52
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,190.58,151.88
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,174.02,137.79
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,155.67,122.42
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,161.6,126.71
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,177.6,126.75
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,227.33,155.48
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,284.9,198.38
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,313.13,224.48
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,324.15,237.43
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,318.91,234.64
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,309.59,228.56
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,287.55,212.31
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,266.78,196.85
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,359.76,265.15
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,465.44,341.1
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,417.88,306.93
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,361.35,266.08
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,430.64,317.19
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,516.0,378.44
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,697.76,512.61
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,866.7,631.94
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,890.09,646.31
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,909.97,659.61
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,866.28,630.5
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,798.16,582.71
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,877.8,642.24
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,937.99,684.0
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,932.7,680.76
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,916.13,670.86
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,893.79,657.81
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,868.33,642.74
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,825.51,616.34
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,780.15,587.89
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,716.0,546.44
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,662.75,511.59
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,590.07,461.16
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,518.41,409.41
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,431.2,342.99
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,347.16,275.62
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,226.35,176.31
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,125.49,80.92
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,39.99,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,15.22,7.68
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,27.49,18.33
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,47.53,35.46
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,67.55,52.25
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,84.49,66.27
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,101.12,79.88
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,152.19,121.67
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,189.79,151.68
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,172.24,137.2
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,152.88,121.34
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,154.0,121.88
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,167.07,118.76
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,211.16,138.81
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,251.61,165.39
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,290.1,193.51
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,334.66,229.0
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,385.09,271.4
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,436.04,313.66
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,485.5,352.9
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,537.93,393.61
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,588.2,432.84
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,637.75,470.4
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,674.62,497.52
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,719.1,528.82
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,759.72,557.23
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,797.87,583.03
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,831.39,604.8
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,861.89,624.5
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,900.61,648.88
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,921.81,661.7
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,936.61,671.24
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,947.74,678.61
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,952.26,682.67
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,953.1,684.63
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,946.62,682.17
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,936.56,677.64
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,923.06,672.37
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,899.51,660.52
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,865.27,641.48
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,828.45,620.32
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,779.65,588.89
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,729.17,555.59
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,651.64,501.5
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,566.07,439.86
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,480.1,376.4
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,397.32,312.04
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,287.47,222.79
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,181.64,120.98
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,57.16,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,11.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,22.57,11.94
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,38.03,26.59
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,53.31,40.3
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,65.21,50.81
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,77.33,61.21
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,70.72,55.48
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,63.96,49.55
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,78.02,61.23
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,91.9,72.55
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,80.64,62.81
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,68.55,52.45
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,74.64,57.26
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,80.54,61.85
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,142.94,112.91
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,199.83,158.38
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,213.11,168.15
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,242.69,181.18
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,261.5,192.51
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,265.63,194.36
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,185.22,135.88
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,63.5,44.23
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,164.31,121.78
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,263.07,195.68
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,349.41,257.86
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,465.33,340.92
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,386.55,285.19
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,291.04,215.53
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,200.1,148.24
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,105.16,76.09
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,75.62,53.42
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,45.92,30.36
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,38.46,24.56
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,31.02,18.76
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,29.43,17.58
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,27.85,16.41
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,26.26,15.19
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,24.68,13.97
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,21.57,11.56
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,18.46,9.15
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,19.2,9.82
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,19.95,10.49
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,34.16,22.09
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,48.4,33.78
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,95.89,72.56
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,153.04,118.82
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,132.15,102.23
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,111.16,85.46
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,92.2,70.27
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,72.81,54.46
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,55.11,39.9
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,36.74,24.55
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,22.53,12.5
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,9.88,1.33
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.11,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,13.38,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,25.23,14.1
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,39.03,27.48
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,52.61,39.72
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,62.2,48.22
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,71.68,56.34
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,78.76,62.31
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,85.69,68.02
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,90.17,71.42
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,95.47,75.45
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,98.1,77.35
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,100.56,79.12
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,102.07,80.11
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,103.41,80.98
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,150.18,119.03
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,212.56,168.75
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,201.92,159.42
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,213.5,156.49
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,203.58,133.46
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,228.32,139.51
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,280.04,179.7
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,332.52,222.83
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,384.15,266.32
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,435.89,309.44
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,468.17,339.47
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,477.36,349.04
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,497.56,364.41
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,519.25,380.2
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,567.05,414.39
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,621.57,452.74
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,710.74,517.56
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,793.96,577.65
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,759.2,550.33
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,690.44,500.53
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,733.15,532.55
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,793.46,574.76
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,738.18,537.89
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,696.49,510.05
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,819.86,599.76
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,929.94,675.0
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,801.26,589.3
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,655.29,488.16
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,658.35,494.32
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,658.6,497.47
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,734.71,555.07
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,790.78,595.84
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,739.82,562.5
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,687.18,528.07
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,606.52,472.55
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,537.14,423.13
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,451.89,358.92
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,369.7,293.42
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,265.6,207.22
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,146.9,100.42
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,48.45,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
