Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,12.2,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,23.35,12.02
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,33.91,22.76
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,44.48,32.24
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,53.67,40.33
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,60.23,45.95
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,64.93,49.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,69.56,53.47
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,72.56,55.68
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,75.53,57.82
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,77.82,59.37
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,80.01,60.82
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,88.2,67.18
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,89.52,67.89
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,90.22,68.12
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,90.8,68.25
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,90.57,67.77
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,106.2,79.94
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,157.59,88.05
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,210.06,120.03
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,262.69,159.37
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,315.89,202.38
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,368.47,246.45
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,420.91,290.25
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,472.27,331.9
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,523.46,372.34
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,572.42,410.79
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,620.55,447.65
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,666.86,482.52
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,711.8,515.71
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,752.97,545.34
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,791.62,572.06
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,825.89,593.94
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,857.13,613.74
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,883.45,632.64
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,906.44,649.52
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,918.62,658.2
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,941.82,674.22
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,948.26,679.46
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,951.06,682.63
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,944.79,680.43
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,934.96,676.1
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,917.97,667.7
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,904.89,661.99
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,872.96,642.66
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,838.41,621.52
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,793.89,593.98
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,747.49,564.54
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,683.89,522.24
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,619.72,477.97
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,529.66,412.66
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,452.27,353.77
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,348.45,271.52
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,251.15,188.1
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,129.09,32.96
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,12.2,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.35,11.91
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,33.91,22.74
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.5,32.25
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,53.01,39.76
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,58.95,44.86
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,63.74,48.79
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,68.45,52.54
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,98.82,77.62
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,129.99,102.85
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,102.06,79.31
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,82.69,63.01
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,82.83,62.78
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,82.98,62.57
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,135.56,104.58
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,193.89,150.08
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,217.42,167.62
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,228.32,175.28
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,240.53,168.09
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,274.96,189.52
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,306.23,212.68
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,335.96,235.55
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,362.16,255.47
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,390.15,277.0
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,438.74,310.52
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,524.69,373.03
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,531.36,380.56
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,508.23,363.93
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,545.33,390.35
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,588.79,420.66
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,693.69,498.11
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,793.38,571.26
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,827.8,593.96
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,859.2,615.07
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,885.25,632.75
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,907.95,648.36
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,925.82,660.97
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,940.15,671.46
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,947.57,678.79
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,951.42,684.05
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,959.94,691.44
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,950.82,687.48
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,934.37,679.79
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,914.59,669.99
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,882.7,650.98
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,855.07,634.76
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,711.26,538.09
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,559.98,430.6
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,485.13,378.37
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,434.71,341.76
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,375.78,297.5
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,317.61,251.78
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,241.29,188.99
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,167.24,124.97
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,83.3,20.9
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,11.8,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,22.7,11.32
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,32.65,21.68
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,44.97,32.65
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,49.1,36.44
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,53.48,40.2
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,75.31,58.59
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,98.54,77.77
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,111.59,88.15
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,124.09,97.93
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,131.64,103.51
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,132.66,103.75
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,156.65,122.51
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,192.19,150.11
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,193.2,150.43
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,190.11,147.63
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,169.71,130.98
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,163.68,125.77
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,217.57,146.82
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,275.16,189.51
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,309.58,214.53
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,344.03,240.77
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,374.26,265.07
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,403.15,288.1
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,452.07,323.93
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,500.57,360.06
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,530.84,383.43
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,564.13,408.33
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,631.37,459.6
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,701.99,513.81
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,702.45,511.25
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,666.2,482.96
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,766.27,557.44
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,841.97,613.03
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,788.1,574.26
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,680.16,496.46
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,713.59,522.85
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,765.81,560.93
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,777.96,570.64
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,787.48,578.93
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,629.3,467.68
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,467.19,349.63
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,509.67,385.03
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,575.34,435.79
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,569.15,433.3
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,560.36,429.37
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,488.79,377.92
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,394.71,308.84
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,353.94,278.69
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,312.6,247.12
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,263.01,208.5
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,213.31,168.49
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,155.87,120.77
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,98.36,71.48
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,46.96,10.01
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,11.41,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,21.73,10.4
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,36.58,24.88
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,51.32,38.0
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,62.75,48.13
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,74.4,58.21
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,83.13,65.58
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,94.46,74.98
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,91.69,72.24
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,88.39,69.07
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,110.49,87.2
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,132.07,104.65
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,155.19,122.93
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,187.36,148.23
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,198.3,156.54
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,208.64,164.38
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,199.66,156.57
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,205.57,160.66
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,225.18,162.82
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,221.89,164.31
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,181.84,134.14
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,118.1,85.79
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,134.47,98.25
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,151.28,110.94
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,249.79,184.57
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,356.05,262.25
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,401.05,294.75
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,448.27,329.0
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,286.83,211.96
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,103.55,74.12
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,197.95,146.22
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,295.5,219.11
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,327.36,242.54
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,350.71,259.88
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,282.55,209.98
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,199.35,148.04
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,169.67,125.88
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,139.59,103.08
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,105.68,77.1
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,71.95,50.95
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,66.02,46.47
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,60.13,41.98
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,63.96,45.23
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,67.79,48.52
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,40.66,27.04
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,13.74,5.47
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,29.05,17.97
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,44.43,30.59
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,37.86,25.34
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,31.31,20.04
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,24.78,14.72
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,18.26,9.32
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,12.53,4.48
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,6.69,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,12.95,3.89
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,25.52,15.77
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,37.64,26.57
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,52.33,39.36
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,66.87,51.8
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,81.34,64.04
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,95.72,75.99
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,106.84,84.85
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,117.88,93.5
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,142.57,113.21
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,163.17,129.26
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,174.09,137.33
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,174.61,137.07
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,177.24,138.51
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,194.22,151.29
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,114.71,87.61
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,100.99,76.39
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,189.9,122.68
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,273.2,189.96
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,299.86,207.97
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,328.84,229.33
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,349.92,240.58
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,415.76,288.21
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,466.34,329.62
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,515.03,368.39
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,562.8,405.94
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,609.93,441.99
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,654.55,475.36
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,697.91,507.06
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,692.94,500.67
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,651.53,468.76
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,697.01,500.83
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,755.31,540.35
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,834.17,597.58
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,901.55,644.35
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,917.55,655.01
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,929.99,663.93
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,936.45,670.17
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,939.31,674.31
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,933.99,672.4
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,925.13,668.43
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,915.18,664.85
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,894.97,654.63
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,862.54,635.05
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,827.5,613.64
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,777.04,581.57
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,724.88,547.72
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,663.96,505.72
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,602.36,462.01
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,515.71,399.69
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,440.86,343.26
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,343.63,266.59
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,252.26,188.85
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,130.5,40.15
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,11.02,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,21.11,9.75
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,32.64,21.64
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,44.07,31.87
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,51.86,38.78
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,59.61,45.41
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,62.31,47.57
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,63.29,48.17
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,65.32,49.6
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,72.94,55.64
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,102.3,79.47
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,131.27,102.47
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,135.96,105.63
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,140.32,108.56
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,106.06,80.69
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,92.07,69.17
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,120.35,91.39
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,165.59,126.44
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,209.9,139.33
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,252.6,166.98
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,294.93,196.64
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,339.67,229.77
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,376.44,259.26
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,411.31,287.0
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,460.61,322.76
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,512.94,359.86
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,560.04,395.06
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,615.99,437.6
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,657.89,464.48
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,682.34,478.03
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,715.7,502.5
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,744.57,524.11
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,809.2,570.3
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,851.49,599.83
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,877.96,617.26
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,901.12,632.83
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,912.94,641.4
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,936.33,657.49
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,942.47,662.33
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,944.97,665.21
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,938.82,663.33
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,929.1,659.39
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,919.07,656.29
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,898.89,646.74
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,867.99,628.94
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,834.44,609.29
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,790.14,582.24
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,743.95,553.36
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,681.85,513.27
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,619.08,471.16
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,531.01,409.0
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,455.39,352.93
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,354.85,274.27
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,260.21,194.22
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,134.12,42.08
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,11.02,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,20.99,9.4
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,36.09,24.33
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,51.01,37.54
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,62.5,47.49
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,73.74,56.93
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,82.27,63.92
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,90.56,70.52
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,96.31,74.72
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,101.89,78.67
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,106.44,81.88
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,111.29,85.27
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,112.94,86.08
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,114.39,86.74
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,114.59,86.62
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,114.61,86.39
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,114.57,85.95
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,114.31,85.34
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,162.3,95.4
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,212.03,124.51
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,263.0,161.13
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,314.65,201.03
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,365.32,241.58
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,416.43,282.34
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,465.54,320.92
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,515.16,359.39
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,563.85,396.47
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,612.03,432.27
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,656.89,465.29
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,700.21,496.63
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,740.59,524.93
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,778.49,551.17
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,811.22,574.51
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,840.88,595.43
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,756.2,537.69
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,617.66,442.19
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,575.58,415.03
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,529.96,384.12
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,281.92,208.67
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,25.41,14.08
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,23.45,12.7
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,21.5,11.25
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,27.24,15.86
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,32.99,20.51
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,29.11,17.51
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,25.24,14.51
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,33.28,21.07
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,41.34,27.69
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,35.16,22.86
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,29.0,17.96
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,22.86,12.99
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,16.73,7.95
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,11.77,3.81
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,6.82,0.0
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.4,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.46,8.89
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.07,20.26
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.68,29.81
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,51.06,38.08
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,58.07,44.1
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,63.2,48.34
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,68.25,52.37
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,97.61,76.6
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,128.02,101.17
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,102.57,79.7
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,79.46,60.34
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,88.84,67.69
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,91.28,69.3
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,91.91,69.61
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,92.42,69.84
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,145.67,112.04
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,206.78,159.33
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,232.36,162.53
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,260.53,179.61
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,300.95,207.68
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,344.87,239.5
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,358.92,245.68
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,414.58,285.75
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,465.17,326.73
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,515.57,366.53
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,563.62,404.25
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,610.95,440.46
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,655.3,473.84
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,698.13,505.42
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,615.5,445.18
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,461.77,332.94
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,666.75,483.61
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,853.5,614.3
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,879.37,630.7
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,901.87,646.2
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,911.81,653.7
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,917.56,658.73
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,761.42,552.83
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,550.23,403.02
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,751.59,551.15
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,915.79,665.24
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,896.35,654.05
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,873.73,642.15
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,844.18,624.57
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,811.89,604.99
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,765.22,575.37
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,716.63,543.84
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,650.71,499.26
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,595.27,460.81
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,516.54,402.77
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,439.98,343.95
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,349.52,271.59
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,263.96,197.88
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,136.28,43.92
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,11.02,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,21.07,9.07
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,32.98,21.73
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,44.82,32.31
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,53.66,40.11
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,62.43,47.6
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,71.11,54.79
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,76.85,59.35
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,80.51,61.94
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,84.06,64.37
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,86.6,66.21
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,89.01,67.94
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,91.08,69.24
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,92.95,70.39
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,142.88,110.22
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,193.78,150.03
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,196.59,151.47
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,199.19,152.88
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,178.13,112.61
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,203.47,116.43
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,256.07,154.83
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,309.54,197.32
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,362.72,241.26
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,416.04,285.23
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,468.11,327.69
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,519.94,369.04
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,541.53,387.47
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,555.84,397.94
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,626.6,450.06
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,712.69,512.46
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,754.36,542.07
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,793.47,569.75
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,828.57,593.97
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,860.63,615.47
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,886.39,632.92
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,908.73,648.26
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,929.48,662.72
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,946.69,675.02
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,953.67,682.04
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,956.98,686.94
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,953.1,685.97
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,945.63,682.88
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,929.48,675.36
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,909.98,665.72
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,887.76,653.23
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,856.22,634.38
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,812.64,607.35
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,767.1,578.43
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,706.79,538.26
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,645.76,496.2
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,566.73,438.55
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,488.81,379.17
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,380.9,294.54
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,285.58,213.75
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,146.08,47.27
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,10.62,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,20.45,8.41
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,31.44,20.44
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,42.43,30.3
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,52.02,38.72
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,59.06,44.74
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,64.21,48.97
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,69.27,52.99
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,72.64,55.39
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,75.95,57.67
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,78.29,59.37
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,80.52,60.97
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,88.77,67.34
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,90.12,68.06
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,91.14,68.54
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,92.01,68.91
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,91.53,68.22
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,101.52,75.85
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,150.87,84.44
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,204.4,115.04
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,257.64,153.64
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,311.45,196.41
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,365.05,240.79
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,418.48,284.94
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,470.3,326.7
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,521.11,366.53
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,569.94,404.46
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,617.93,440.78
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,664.16,474.41
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,709.09,506.31
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,750.69,535.93
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,789.85,563.34
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,823.88,586.17
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,854.84,607.05
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,880.87,624.82
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,903.54,640.56
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,920.44,652.75
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,948.71,672.39
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,955.3,679.34
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,958.2,684.27
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,952.43,682.41
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,943.04,678.39
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,925.92,670.57
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,912.6,665.32
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,881.99,647.49
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,848.69,627.74
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,803.81,600.08
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,757.01,570.5
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,695.19,529.6
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,632.68,486.7
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,552.0,428.72
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,466.98,364.64
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,366.58,285.11
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,272.15,204.38
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,139.93,44.79
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
