Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,11.41,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,21.54,8.84
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,35.35,23.6
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,49.14,35.9
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,58.14,43.88
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,67.13,51.58
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,74.06,57.31
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,80.87,62.78
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,103.59,81.34
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,127.39,100.47
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,108.42,84.33
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,92.41,70.79
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,92.11,70.16
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,91.86,69.58
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,100.81,76.45
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,101.51,76.64
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,149.41,114.35
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,206.79,158.68
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,182.51,117.74
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,198.91,113.13
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,251.78,151.75
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,305.55,194.74
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,358.74,238.61
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,412.47,282.67
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,462.73,323.52
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,516.19,365.41
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,566.4,404.56
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,615.94,442.23
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,662.53,477.06
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,707.61,510.08
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,749.48,540.19
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,788.86,568.1
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,822.7,591.69
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,853.39,612.28
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,879.01,629.57
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,901.22,644.71
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,918.5,656.97
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,932.24,667.1
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,937.58,673.11
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,939.25,676.94
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,931.31,673.27
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,928.31,673.06
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,909.51,663.64
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,887.52,652.19
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,851.2,629.9
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,812.23,605.61
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,764.21,575.46
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,714.29,543.27
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,637.76,490.86
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,572.68,445.07
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,490.31,384.22
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,410.46,322.16
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,309.44,240.68
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,195.47,145.96
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,97.58,29.01
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,11.02,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,20.91,8.1
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,33.83,22.3
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,46.64,33.78
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,53.84,40.24
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,61.12,46.5
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,79.87,62.24
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,100.25,79.06
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,114.6,90.38
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,128.67,101.24
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,142.34,111.79
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,155.68,121.94
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,176.05,137.61
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,186.0,144.8
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,194.94,151.46
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,203.41,157.74
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,214.65,165.87
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,225.26,173.45
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,218.77,157.17
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,229.05,166.5
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,268.41,188.97
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,339.69,235.95
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,353.46,241.42
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,410.26,282.29
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,460.6,323.59
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,513.66,365.5
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,563.4,404.64
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,612.44,442.26
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,659.0,476.23
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,704.15,508.26
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,745.51,538.03
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,784.35,565.56
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,818.79,589.39
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,850.18,610.28
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,876.22,627.62
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,898.88,642.8
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,915.27,654.28
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,928.09,663.6
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,933.4,669.63
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,935.05,673.48
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,930.07,671.74
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,921.54,667.85
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,912.01,664.86
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,891.61,654.67
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,861.2,636.66
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,828.08,616.63
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,782.54,588.63
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,735.12,558.59
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,673.63,517.39
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,611.41,474.09
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,521.47,407.96
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,443.67,348.09
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,336.98,262.59
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,237.0,177.23
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,107.68,31.76
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,7.87,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,15.28,4.09
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,31.39,20.21
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,46.98,34.05
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,60.86,46.17
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,74.85,58.13
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,82.03,64.06
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,88.18,68.95
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,101.66,79.82
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,118.16,93.0
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,133.62,105.12
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,148.08,116.27
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,154.77,121.03
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,152.87,118.9
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,175.09,136.03
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,187.72,145.37
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,195.72,151.01
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,202.94,156.03
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,226.18,154.48
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,248.73,162.44
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,294.35,195.26
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,340.72,230.79
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,364.3,246.83
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,411.28,282.73
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,467.61,329.58
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,518.2,368.5
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,555.15,396.11
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,593.72,424.68
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,630.45,450.91
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,665.43,475.27
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,699.47,498.67
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,729.44,518.79
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,750.3,533.84
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,768.27,546.92
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,767.02,546.92
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,761.81,544.33
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,854.98,612.2
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,934.02,666.92
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,939.01,672.05
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,940.3,675.36
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,934.91,673.37
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,934.37,674.76
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,799.93,587.4
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,650.08,483.1
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,738.3,550.15
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,806.71,599.52
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,731.08,549.39
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,645.3,491.32
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,581.88,447.78
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,518.89,402.55
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,444.98,347.96
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,372.91,292.17
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,261.1,202.8
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,174.57,129.23
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,87.52,23.73
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,10.62,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,20.17,6.83
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,33.42,21.84
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,46.57,33.69
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,53.79,40.18
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,61.1,46.47
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,73.69,57.14
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,85.52,66.98
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,106.84,84.43
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,124.28,98.37
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,101.58,79.1
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,81.41,62.06
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,118.42,91.99
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,149.8,116.82
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,175.82,136.99
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,191.53,148.76
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,197.96,153.13
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,203.8,157.06
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,226.09,155.87
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,246.09,163.0
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,288.65,193.15
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,332.98,226.63
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,379.89,263.1
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,428.86,301.12
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,470.21,332.99
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,511.37,363.97
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,546.14,390.53
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,580.07,415.86
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,641.71,461.96
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,702.81,508.35
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,744.42,538.48
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,783.58,566.17
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,802.05,574.44
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,788.63,560.98
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,858.38,612.96
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,900.89,643.21
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,916.49,654.25
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,928.52,663.19
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,950.42,680.37
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,954.41,686.04
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,950.71,685.52
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,943.41,682.84
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,927.99,676.35
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,909.23,667.69
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,886.73,655.08
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,855.29,636.28
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,812.59,610.19
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,767.94,582.13
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,706.7,541.27
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,644.78,498.41
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,563.63,439.85
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,483.67,379.18
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,371.29,289.77
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,272.46,204.73
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,140.0,39.79
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,10.62,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,20.13,6.36
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,33.04,21.49
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,45.85,33.06
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,52.78,39.31
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.84,45.41
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,81.06,63.26
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,103.53,81.81
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,116.99,92.56
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,132.5,104.81
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,103.38,80.29
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,80.8,61.33
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,125.47,97.4
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,170.9,133.38
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,125.4,96.28
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,90.66,67.98
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,90.77,67.78
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,90.75,67.48
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,144.56,81.88
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,197.38,110.92
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,250.43,149.29
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,303.98,192.24
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,357.22,236.97
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,410.37,281.77
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,461.78,324.07
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,512.6,364.83
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,562.0,404.22
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,610.59,442.03
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,656.79,476.26
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,701.64,508.6
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,743.18,539.03
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,782.32,567.2
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,816.74,589.8
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,848.14,610.33
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,874.69,628.71
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,897.91,645.0
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,913.02,656.05
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,939.76,674.97
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,946.46,682.22
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,949.48,687.32
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,943.41,685.11
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,933.72,680.65
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,923.81,677.11
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,903.48,666.59
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,871.07,648.04
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,835.98,627.39
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,790.42,598.35
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,742.92,567.34
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,678.12,522.87
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,603.91,469.96
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,520.81,408.86
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,440.3,346.88
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,335.33,261.88
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,218.62,163.82
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,108.37,27.88
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,9.05,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,17.38,4.29
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,32.28,20.77
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,47.02,33.87
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,58.64,44.07
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,70.43,54.15
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,81.31,63.2
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,94.8,74.2
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,114.66,90.26
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,132.3,104.22
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,133.04,104.22
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,132.32,103.04
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,105.65,80.9
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,85.37,64.09
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,86.32,64.54
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,87.13,64.88
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,97.05,72.5
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,97.03,72.17
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,139.99,77.97
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,193.62,107.07
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,247.27,145.59
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,301.4,188.8
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,355.48,234.01
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,409.46,279.28
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,461.58,322.0
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,512.39,362.56
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,561.6,401.58
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,609.98,438.99
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,655.94,472.92
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,700.45,504.93
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,741.98,535.33
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,781.12,563.6
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,814.29,586.49
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,844.33,607.35
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,870.81,625.68
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,893.98,641.92
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,925.67,663.91
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,939.47,674.18
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,946.69,681.56
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,950.25,686.74
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,944.75,684.92
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,935.63,680.88
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,918.72,672.9
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,906.04,667.87
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,876.44,651.25
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,844.1,632.59
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,799.41,604.26
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,752.78,573.99
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,694.83,534.82
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,635.99,493.6
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,552.41,432.51
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,464.84,365.48
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,365.79,285.82
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,273.02,204.95
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,139.91,34.79
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,19.39,4.89
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,32.63,21.02
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,45.83,32.86
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,53.38,39.63
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,61.01,46.19
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,80.51,62.52
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,101.48,79.74
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,118.77,93.61
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,131.69,103.66
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,145.8,114.52
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,159.35,124.79
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,115.87,89.12
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,88.24,66.4
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,89.07,66.74
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,89.76,66.98
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,88.69,65.81
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,98.41,73.25
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,140.18,78.51
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,193.71,107.22
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,263.04,168.11
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,333.36,230.45
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,347.69,234.98
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,409.01,277.98
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,461.61,320.74
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,513.43,361.76
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,563.2,400.94
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,612.09,438.44
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,659.44,472.93
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,705.45,505.53
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,747.1,535.65
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,786.26,563.27
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,821.47,587.07
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,853.66,608.91
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,880.96,627.45
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,904.92,643.98
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,920.83,655.73
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,933.13,665.33
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,955.06,682.53
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,958.78,688.03
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,953.98,687.1
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,945.54,683.95
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,929.2,676.51
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,916.5,671.6
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,886.2,653.39
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,853.17,633.26
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,809.01,605.69
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,762.87,576.18
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,700.03,534.11
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,636.46,490.0
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,552.9,429.41
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,466.44,363.99
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,360.86,280.05
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,262.07,195.1
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,134.7,29.97
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,14.48,1.74
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,29.28,18.29
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,43.72,31.23
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,59.51,44.98
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,74.17,57.52
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,88.42,69.42
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,102.34,80.77
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,109.33,85.96
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,118.76,93.03
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,117.9,91.78
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,120.65,93.48
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,124.65,96.19
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,128.37,98.66
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,167.26,129.04
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,206.35,158.99
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,136.97,103.95
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,92.34,68.36
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,142.57,81.09
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,195.3,109.02
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,265.05,171.4
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,333.55,233.16
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,345.19,234.07
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,407.19,276.25
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,458.38,317.74
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,508.09,356.92
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,556.66,394.84
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,604.53,431.25
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,649.15,463.52
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,692.35,493.89
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,733.02,522.89
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,784.13,557.88
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,817.62,580.73
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,847.86,600.67
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,874.18,619.39
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,897.12,636.08
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,913.3,647.5
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,925.87,656.79
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,790.97,566.94
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,625.15,450.39
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,779.85,563.65
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,919.81,660.08
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,900.7,649.83
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,878.37,638.54
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,840.68,615.83
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,800.29,591.06
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,751.4,560.95
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,690.75,521.75
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,626.4,478.72
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,562.35,434.17
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,478.4,373.32
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,397.09,310.77
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,278.3,216.17
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,185.27,136.91
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,92.08,16.12
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.11,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,9.89,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,24.18,14.13
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,37.92,26.34
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,53.86,40.19
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,69.68,53.72
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,83.23,65.06
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,97.71,76.91
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,84.4,65.41
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,65.97,49.71
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,93.21,71.94
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,119.45,92.96
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,146.68,114.43
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,171.4,133.58
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,192.11,149.3
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,215.02,166.55
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,213.18,164.34
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,223.73,171.85
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,246.7,175.98
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,277.58,195.02
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,302.98,213.4
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,326.51,231.31
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,362.19,256.82
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,389.89,277.24
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,429.27,306.28
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,455.62,325.66
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,517.41,371.2
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,603.91,435.74
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,650.02,469.2
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,694.76,500.94
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,735.7,530.48
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,774.23,557.89
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,806.88,579.67
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,836.3,598.95
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,861.14,615.8
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,882.61,630.46
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,903.53,645.09
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,911.59,651.47
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,915.58,656.58
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,915.99,659.55
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,900.56,651.31
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,881.28,640.71
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,857.37,627.93
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,820.23,606.1
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,773.03,575.69
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,724.09,543.02
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,670.6,507.66
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,616.1,470.77
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,515.06,398.55
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,439.92,342.72
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,358.75,281.08
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,263.61,206.39
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,175.54,134.56
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,71.56,49.3
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,31.49,0.74
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,13.75,0.25
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,32.97,21.17
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,51.38,37.59
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,65.77,50.23
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,79.81,62.29
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,90.5,71.2
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,101.0,79.72
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,102.57,80.62
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,105.67,82.73
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,110.2,85.98
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,114.54,89.04
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,114.78,88.75
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,113.52,87.26
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,114.16,87.35
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,114.63,87.31
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,112.54,85.24
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,110.46,83.23
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,146.5,87.75
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,197.91,115.59
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,249.34,152.03
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,307.29,197.38
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,359.13,240.37
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,411.44,283.96
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,462.3,325.43
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,512.65,365.47
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,561.32,403.96
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,609.57,441.19
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,655.39,474.97
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,700.0,507.03
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,740.99,536.84
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,779.58,564.49
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,812.64,588.19
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,852.19,615.74
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,877.31,633.66
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,899.02,649.0
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,916.89,661.7
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,931.26,672.23
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,935.71,677.78
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,936.49,681.12
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,926.27,675.84
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,912.43,668.29
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,890.81,656.71
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,865.91,642.9
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,825.21,616.95
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,772.67,582.43
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,721.43,549.05
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,669.02,514.02
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,599.22,464.84
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,529.99,414.13
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,423.01,333.64
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,341.32,269.02
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,244.81,189.98
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,136.72,99.54
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,65.16,5.13
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
