Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,9.05,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,17.28,0.93
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,32.01,20.38
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,46.79,33.72
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,54.79,40.95
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,62.73,47.84
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,78.95,61.48
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,97.05,76.42
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,114.19,90.29
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,130.98,103.63
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,145.71,115.07
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,160.07,126.05
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,163.25,127.66
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,163.03,126.55
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,121.33,92.66
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,95.16,71.33
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,143.59,109.5
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,201.18,154.09
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,164.78,105.22
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,193.23,108.2
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,266.86,172.05
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,328.26,228.12
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,343.46,232.94
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,405.6,276.46
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,457.84,319.08
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,510.32,360.89
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,528.66,377.92
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,531.8,381.23
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,568.01,406.57
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,599.82,428.02
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,695.93,499.56
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,785.65,566.48
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,821.54,590.67
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,854.43,613.11
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,881.55,631.52
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,905.27,647.78
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,922.31,660.03
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,935.74,670.11
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,944.05,678.17
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,948.75,684.07
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,956.65,691.15
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,946.93,686.73
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,931.79,680.06
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,913.28,671.2
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,886.2,655.1
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,850.44,632.97
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,807.43,606.56
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,762.46,578.13
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,699.41,535.77
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,635.7,491.35
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,552.54,430.99
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,464.85,364.14
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,359.54,279.81
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,261.37,194.06
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,132.69,10.18
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,8.65,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,16.55,0.0
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,29.5,18.19
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,42.43,29.91
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,49.11,35.97
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,58.16,43.77
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,74.61,57.57
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,94.59,74.05
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,110.05,86.3
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,123.25,96.44
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,98.18,75.42
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,81.58,61.48
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,81.78,61.29
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,82.0,61.14
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,83.12,61.72
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,94.06,70.17
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,94.32,70.05
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,94.43,69.83
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,131.14,73.37
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,185.38,101.32
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,239.48,139.43
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,294.14,182.86
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,348.66,228.52
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,403.07,274.36
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,456.08,318.25
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,506.27,358.73
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,555.36,397.86
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,603.7,435.45
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,649.37,469.41
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,693.68,501.54
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,620.56,447.28
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,478.46,342.52
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,675.09,487.57
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,840.22,605.74
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,881.33,634.07
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,905.25,651.62
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,918.17,660.96
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,927.03,667.83
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,932.78,672.53
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,934.84,674.96
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,936.27,677.17
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,925.76,671.62
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,906.79,662.02
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,884.56,650.28
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,850.25,630.25
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,813.18,608.08
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,763.66,576.31
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,702.26,535.39
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,637.49,490.04
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,572.92,443.42
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,487.41,380.54
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,404.68,316.42
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,284.45,220.45
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,190.71,139.8
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,93.87,0.51
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,8.65,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,16.63,0.0
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,27.3,16.44
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,38.08,26.39
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,47.59,34.84
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,54.79,41.1
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,76.16,59.12
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,100.55,79.32
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,114.89,90.63
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,124.9,98.14
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,134.1,105.06
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,143.05,111.69
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,166.55,129.9
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,181.68,141.21
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,126.37,96.59
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,90.64,67.66
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,91.29,67.89
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,91.75,67.96
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,136.92,78.89
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,190.28,106.08
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,244.28,143.98
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,298.61,186.91
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,352.04,231.35
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,405.38,275.96
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,457.5,318.46
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,509.11,359.44
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,558.84,398.7
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,607.68,436.26
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,654.02,470.15
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,698.9,502.05
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,740.47,532.02
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,779.61,559.82
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,814.43,583.16
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,846.24,604.37
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,872.78,622.15
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,895.96,637.83
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,927.17,659.03
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,940.47,668.73
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,948.03,676.41
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,951.9,681.93
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,947.17,680.64
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,938.79,677.17
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,929.58,674.47
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,909.95,664.95
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,877.16,645.48
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,841.65,624.01
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,796.09,596.12
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,748.55,566.15
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,680.7,520.78
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,603.66,466.92
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,519.15,404.74
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,437.36,341.73
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,327.42,253.5
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,206.18,151.46
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,100.84,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,7.87,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,15.13,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,31.41,19.67
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,47.57,34.31
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,58.75,44.25
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,69.29,53.36
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,77.13,59.93
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,84.85,66.17
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,107.54,84.73
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,129.82,102.59
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,111.74,87.16
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,101.22,78.08
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,114.86,88.56
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,126.92,97.59
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,117.67,89.69
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,109.21,82.53
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,109.78,82.6
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,110.09,82.49
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,141.92,85.04
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,193.53,111.64
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,246.65,148.72
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,300.4,190.47
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,357.04,236.11
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,408.72,278.32
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,459.13,318.44
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,509.15,357.13
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,557.38,394.27
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,605.17,430.1
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,649.95,461.95
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,700.22,496.3
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,742.2,525.71
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,781.77,553.05
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,814.99,575.86
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,845.07,596.39
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,869.65,613.51
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,890.79,628.4
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,906.52,639.49
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,918.71,648.49
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,921.53,653.05
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,920.68,655.48
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,913.18,652.43
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,902.15,647.24
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,879.5,635.63
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,853.56,621.84
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,804.92,591.58
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,765.51,567.26
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,713.88,534.16
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,661.11,499.53
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,589.39,449.06
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,518.32,397.38
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,411.37,319.02
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,329.58,255.77
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,230.54,176.13
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,119.18,84.26
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,56.3,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.13,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,24.0,13.65
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,38.37,26.59
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,53.77,40.04
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,69.09,53.18
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,84.15,65.82
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,98.98,77.97
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,112.27,88.58
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,123.39,97.22
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,117.61,91.92
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,115.2,89.44
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,130.31,100.97
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,144.2,111.3
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,142.94,109.71
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,141.76,108.25
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,153.02,116.6
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,163.05,123.91
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,190.39,126.56
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,236.65,151.1
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,252.03,154.34
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,297.88,184.61
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,351.67,228.88
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,405.38,273.31
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,461.97,320.16
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,512.67,358.96
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,556.45,392.21
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,613.63,435.62
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,661.31,469.98
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,707.42,502.4
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,749.98,532.84
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,790.03,561.15
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,825.36,586.02
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,857.55,607.89
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,883.77,625.74
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,906.51,641.47
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,926.02,655.27
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,941.97,666.95
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,948.15,673.7
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,950.57,678.28
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,944.82,676.35
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,935.38,672.21
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,924.76,668.36
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,903.07,657.29
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,871.26,638.35
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,836.71,617.41
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,789.61,588.41
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,740.55,557.35
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,675.49,513.91
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,601.37,462.26
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,517.14,400.49
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,435.54,337.9
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,329.92,253.56
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,231.12,167.63
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,102.79,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,7.47,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,14.46,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,28.93,17.51
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,43.56,30.91
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,52.46,38.92
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,61.39,46.67
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,68.22,52.39
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,77.26,59.8
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,79.33,61.2
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,81.51,62.66
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,84.23,64.52
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,86.83,66.27
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,87.7,66.46
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,88.53,66.62
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,140.44,107.74
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,204.86,157.6
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,212.01,162.3
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,218.7,166.76
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,238.13,168.26
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,266.86,185.11
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,251.46,160.53
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,296.85,184.37
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,350.08,228.11
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,403.27,272.06
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,455.19,313.86
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,507.49,354.99
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,557.83,394.36
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,607.21,432.0
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,654.3,466.3
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,699.92,498.67
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,741.85,528.74
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,781.33,556.51
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,816.08,579.82
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,847.74,601.15
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,875.35,619.67
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,899.62,636.14
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,836.41,593.94
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,713.57,508.35
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,713.78,512.58
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,711.36,514.55
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,850.54,614.0
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,945.26,677.84
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,929.67,670.35
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,910.67,661.39
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,886.3,647.74
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,852.7,627.78
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,808.54,600.98
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,762.41,572.18
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,699.32,530.61
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,635.54,486.89
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,550.88,425.2
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,462.11,357.55
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,353.54,271.74
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,252.45,183.0
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,125.75,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,7.47,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,14.33,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,27.28,16.07
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,40.21,28.1
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,48.53,35.59
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,56.89,42.86
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,65.29,49.92
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,70.96,54.5
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,96.36,75.39
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,125.46,98.89
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,96.98,74.96
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,79.12,59.93
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,120.21,92.79
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,162.85,126.0
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,118.83,90.59
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,89.75,67.17
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,90.69,67.64
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,91.43,67.92
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,121.89,69.61
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,184.39,102.42
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,237.85,139.07
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,291.71,180.95
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,345.0,224.69
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,398.3,268.67
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,449.97,310.34
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,500.82,350.22
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,550.12,388.6
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,598.64,425.38
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,644.4,459.55
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,688.77,492.02
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,730.24,521.93
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,769.39,549.83
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,804.34,573.7
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,836.36,595.34
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,862.29,612.81
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,899.27,637.48
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,764.85,547.23
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,573.19,412.32
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,774.94,559.87
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,935.99,671.45
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,916.22,659.53
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,883.51,640.41
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,748.38,550.55
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,598.2,446.15
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,574.02,431.81
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,547.7,415.18
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,294.35,227.52
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,50.61,34.54
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,42.87,28.61
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,35.16,22.5
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,27.47,16.37
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,19.8,10.15
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,13.68,5.11
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,7.58,0.0
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,3.78,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,7.08,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,13.65,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,24.33,13.65
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,35.11,23.75
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,42.92,30.74
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,48.85,35.9
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,54.02,40.22
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,59.14,44.35
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,61.61,46.17
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,69.38,52.32
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,72.05,54.2
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,74.63,55.99
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,76.6,57.27
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,78.45,58.45
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,130.67,99.88
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,188.15,144.38
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,189.65,144.84
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,190.87,145.25
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,146.91,93.43
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,176.61,95.67
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,251.85,161.95
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,323.46,226.98
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,332.75,225.05
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,395.69,267.34
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,430.2,300.8
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,455.59,322.68
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,482.48,343.02
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,510.84,364.45
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,597.59,427.83
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,693.66,497.7
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,713.86,509.03
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,706.89,501.47
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,723.34,513.9
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,736.6,524.02
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,706.78,505.2
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,684.24,490.83
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,681.19,490.13
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,675.69,487.69
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,659.95,477.98
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,641.75,466.61
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,625.99,457.37
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,608.11,446.65
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,712.65,525.73
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,790.37,585.58
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,768.19,572.98
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,743.22,558.85
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,635.03,484.11
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,503.67,389.39
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,454.2,353.84
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,404.33,316.57
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,344.84,270.79
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,285.99,223.77
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,211.6,162.54
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,138.87,98.3
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,66.98,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,6.69,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,12.99,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,26.8,15.49
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,40.71,28.48
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,49.98,36.79
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,59.25,44.83
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,66.11,50.59
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,75.05,57.89
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,76.49,58.79
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,78.13,59.81
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,80.97,61.79
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,83.7,63.66
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,128.46,99.3
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,181.9,140.73
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,127.56,97.2
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,92.5,69.03
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,92.06,68.42
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,91.56,67.73
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,170.27,112.32
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,256.67,176.53
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,290.88,197.95
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,330.37,225.26
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,367.28,252.9
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,396.84,276.04
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,415.02,292.65
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,419.96,297.94
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,496.93,353.18
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,597.48,426.65
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,643.52,460.01
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,688.21,491.83
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,730.08,521.89
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,769.69,549.94
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,803.9,573.5
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,849.12,603.75
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,875.7,621.55
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,898.83,637.32
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,759.92,543.43
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,563.81,404.94
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,627.48,451.97
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,669.3,483.13
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,695.45,503.94
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,743.34,539.13
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,727.27,531.2
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,708.4,521.71
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,567.78,424.48
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,429.01,324.66
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,542.46,413.97
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,650.41,495.69
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,606.07,464.23
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,561.1,432.04
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,474.98,368.36
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,391.65,303.42
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,272.84,209.22
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,179.53,127.16
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,86.05,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,12.91,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,23.62,12.87
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,36.47,24.88
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,42.68,30.53
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,49.02,36.01
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,53.85,40.08
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,58.67,43.98
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,61.84,46.29
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,70.34,52.93
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,72.99,54.77
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,75.56,56.52
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,77.83,58.0
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,79.94,59.36
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,81.19,60.04
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,92.27,68.54
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,93.56,69.08
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,94.62,69.47
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,122.7,70.02
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,177.5,95.33
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,232.95,132.6
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,288.66,175.42
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,343.51,220.02
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,398.28,264.86
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,451.98,307.87
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,505.2,349.41
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,556.22,388.93
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,606.24,426.71
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,654.41,461.36
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,701.16,494.12
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,744.31,524.55
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,785.05,552.37
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,822.65,577.16
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,857.35,600.1
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,885.49,618.62
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,910.21,635.08
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,929.55,648.29
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,945.26,659.41
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,954.91,667.96
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,960.87,674.45
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,959.12,675.23
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,953.75,673.95
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,953.95,677.46
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,937.46,670.4
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,910.94,655.9
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,881.41,639.34
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,839.83,614.93
