Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,801.8,592.37
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,743.33,554.0
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,684.16,513.73
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,604.18,457.6
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,525.66,399.33
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,413.35,312.61
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,307.68,217.61
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,151.24,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,6.29,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.22,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,23.21,12.34
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,33.41,22.21
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,39.75,27.99
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,46.17,33.6
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,51.13,37.7
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,56.05,41.6
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,59.33,44.01
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,67.63,50.48
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,70.42,52.44
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,73.1,54.3
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,74.87,55.4
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,76.53,56.42
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,87.21,64.65
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,88.73,65.52
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,89.69,65.97
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,90.47,66.29
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,117.87,66.61
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,173.31,91.72
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,229.0,128.92
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,285.16,172.01
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,340.86,217.3
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,396.45,262.82
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,450.72,306.22
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,503.82,347.51
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,555.23,387.1
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,605.67,424.92
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,653.78,459.21
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,700.32,491.45
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,743.46,521.75
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,784.18,549.51
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,820.62,573.17
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,854.05,594.91
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,882.12,612.97
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,906.79,628.96
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,923.44,640.42
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,936.41,649.78
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,944.6,657.38
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,963.17,671.7
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,959.7,671.34
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,952.55,668.98
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,937.51,662.84
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,919.04,654.6
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,888.63,637.61
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,862.2,623.11
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,818.31,597.4
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,772.43,569.74
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,708.25,528.45
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,643.49,485.01
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,560.09,426.07
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,478.02,364.89
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,360.5,273.26
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,257.25,179.76
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,91.01,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,5.9,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,11.8,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.16,12.15
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,34.96,23.45
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,44.44,31.92
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,51.73,38.29
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,57.49,43.15
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,63.16,47.76
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,66.13,49.88
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,69.1,51.93
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,71.72,53.76
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,80.4,60.51
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,81.87,61.34
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,83.27,62.12
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,84.36,62.66
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,85.32,63.11
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,95.51,70.89
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,95.85,70.83
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,121.51,70.55
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,175.89,95.0
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,230.41,131.35
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,285.52,173.69
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,340.55,218.56
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,395.52,263.72
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,448.95,306.67
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,501.83,348.1
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,553.06,387.82
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,603.3,425.76
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,651.16,460.33
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,697.49,492.92
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,740.1,523.14
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,780.28,550.91
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,816.15,573.24
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,848.99,593.52
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,876.47,611.34
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,900.53,627.09
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,917.03,638.5
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,929.87,647.81
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,937.98,655.73
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,956.74,670.6
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,952.15,669.47
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,943.86,666.31
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,928.3,660.04
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,909.32,651.62
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,885.04,638.36
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,851.92,619.16
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,807.68,593.42
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,761.47,565.57
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,698.3,524.74
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,634.49,481.62
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,550.21,420.96
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,467.35,358.15
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,351.88,267.38
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,250.05,173.35
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,87.87,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,11.8,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,23.42,12.19
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,35.52,23.88
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,43.32,30.96
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,53.17,39.5
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,58.85,44.3
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,64.47,48.86
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,66.42,50.13
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,68.5,51.45
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,71.16,53.32
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,79.82,60.06
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,80.4,60.18
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,81.0,60.32
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,82.19,60.95
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,83.25,61.48
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,93.68,69.32
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,94.12,69.18
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,118.71,68.67
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,173.22,92.95
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,228.34,129.61
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,284.01,172.33
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,339.13,216.81
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,394.17,261.35
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,448.01,304.39
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,500.81,345.44
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,551.6,384.45
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,601.39,421.64
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,649.16,456.62
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,695.38,489.7
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,737.86,519.66
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,777.93,547.32
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,813.3,569.5
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,845.62,589.67
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,873.46,607.63
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,897.94,623.55
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,910.66,632.56
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,934.42,648.71
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,941.68,656.01
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,945.21,661.3
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,938.13,658.72
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,927.32,654.0
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,630.74,459.44
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,261.78,191.64
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,576.92,429.09
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,821.86,600.79
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,774.85,570.77
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,725.89,540.51
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,651.96,491.69
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,570.86,435.58
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,485.99,373.8
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,403.83,310.84
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,294.22,222.61
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,171.52,115.88
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,58.46,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,4.72,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,18.95,8.62
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,32.72,21.56
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,49.37,36.03
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,64.88,49.35
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,80.06,62.2
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,95.03,74.63
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,99.77,78.18
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,105.44,82.41
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,110.81,86.48
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,115.93,90.32
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,116.74,90.45
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,116.8,90.01
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,117.58,90.15
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,118.17,90.16
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,113.73,86.19
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,109.6,82.53
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,130.69,81.45
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,181.68,104.99
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,237.96,141.76
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,288.22,178.7
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,340.7,220.18
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,393.61,262.1
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,444.71,302.19
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,496.92,342.28
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,548.11,381.48
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,598.6,419.26
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,646.39,453.76
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,692.8,486.54
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,735.34,516.86
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,775.46,545.19
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,811.3,569.12
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,844.13,589.99
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,870.7,608.16
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,893.83,624.32
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,905.83,633.6
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,913.68,640.48
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,918.0,646.65
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,927.72,656.46
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,872.16,624.19
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,801.61,579.82
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,641.57,471.63
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,482.86,359.1
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,415.81,312.3
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,324.54,246.03
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,292.24,223.21
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,259.44,199.33
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,220.82,170.25
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,181.75,140.05
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,142.0,108.44
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,101.41,75.46
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,62.99,43.89
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,16.8,6.09
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,8.65,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,23.78,12.16
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,40.49,28.19
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,55.46,41.47
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,70.26,54.32
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,82.0,64.39
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,93.52,74.03
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,99.15,78.37
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,105.93,83.56
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,125.4,99.32
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,151.39,120.18
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,169.91,134.45
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,179.09,141.07
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,185.76,145.97
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,182.83,143.24
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,206.1,161.03
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,228.06,177.54
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,230.12,167.36
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,253.69,176.49
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,280.79,193.27
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,298.76,205.92
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,345.04,241.76
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,393.65,279.41
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,423.77,305.0
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,443.91,321.78
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,422.67,307.91
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,394.81,288.38
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,434.95,317.73
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,481.92,351.53
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,519.91,378.83
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,559.87,407.39
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,516.59,376.6
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,452.39,331.0
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,313.26,231.49
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,159.38,117.05
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,252.19,187.52
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,341.67,253.64
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,195.83,145.59
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,50.92,34.31
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,81.17,58.11
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,113.73,83.54
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,175.3,132.31
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,266.43,203.04
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,367.52,282.43
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,443.68,342.11
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,409.71,318.12
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,374.57,293.33
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,332.53,261.84
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,289.9,229.07
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,238.33,188.38
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,186.71,146.29
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,127.98,96.86
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,52.84,31.93
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,19.64,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,41.72,30.02
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,78.36,60.65
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,46.01,33.2
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,12.22,4.65
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,11.86,4.29
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,11.49,3.93
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,72.2,54.05
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,127.46,98.7
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,135.54,104.66
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,143.55,110.58
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,165.55,121.99
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,188.86,139.01
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,243.15,172.74
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,324.38,226.69
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,345.69,237.81
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,390.28,269.87
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,437.08,310.97
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,463.09,333.17
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,477.0,344.66
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,490.54,355.1
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,576.06,418.67
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,679.44,494.64
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,719.3,523.32
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,756.81,550.31
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,790.73,573.57
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,821.88,594.71
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,715.6,518.96
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,564.74,410.55
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,649.07,472.71
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,716.65,522.01
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,789.67,576.02
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,842.43,616.69
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,834.14,613.04
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,822.57,607.68
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,741.88,552.08
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,634.53,477.3
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,427.61,326.6
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,223.0,169.29
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,196.4,149.87
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,151.3,115.32
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,125.75,95.5
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,99.99,75.05
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,75.28,55.28
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,49.61,34.32
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,30.52,18.51
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,12.95,3.25
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.29,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,21.36,9.87
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,35.86,24.27
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,51.14,37.79
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,66.21,50.88
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,80.12,62.81
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,93.78,74.28
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,106.06,84.21
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,121.07,96.2
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,139.85,111.08
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,152.37,120.63
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,150.82,118.69
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,147.79,115.63
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,169.58,132.74
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,182.63,142.71
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,191.3,148.89
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,199.19,154.45
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,150.11,100.78
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,167.34,92.61
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,229.15,134.67
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,283.06,176.61
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,336.98,221.38
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,390.93,266.59
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,443.5,310.28
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,495.65,352.65
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,546.01,392.62
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,595.46,430.79
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,610.39,440.54
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,601.07,431.59
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,653.5,468.95
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,706.67,506.12
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,586.41,422.83
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,429.22,310.96
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,248.95,182.76
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,62.84,42.86
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,89.45,63.49
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,116.78,84.46
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,220.02,163.59
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,323.29,241.27
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,341.3,255.5
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,360.12,270.68
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,319.01,241.13
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,276.71,210.32
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,248.6,189.74
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,219.79,168.29
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,196.28,150.91
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,154.34,118.75
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,128.22,98.15
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,101.88,76.97
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,77.02,56.84
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,51.37,35.71
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,32.37,19.94
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,13.72,3.57
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,22.09,10.1
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,35.77,24.17
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,46.09,33.52
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,56.36,42.52
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,63.94,49.1
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,71.44,55.41
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,77.89,60.58
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,81.91,63.6
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,84.9,65.84
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,87.76,67.96
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,124.66,97.89
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,163.74,128.93
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,169.68,132.94
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,175.21,136.68
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,189.12,147.03
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,217.15,168.31
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,232.98,169.2
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,251.63,176.2
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,278.49,193.09
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,307.78,213.74
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,325.75,220.65
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,390.53,265.85
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,443.65,308.68
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,496.68,350.14
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,547.62,389.64
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,597.61,427.18
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,646.06,461.56
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,693.2,493.87
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,736.19,523.87
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,776.79,551.48
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,813.9,574.53
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,848.09,595.63
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,876.64,614.38
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,901.82,631.16
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,909.35,637.65
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,928.18,651.52
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,934.9,657.86
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,937.87,662.12
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,934.44,662.54
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,927.34,660.8
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,917.03,657.56
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,895.85,647.4
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,865.11,630.14
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,831.55,610.82
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,783.8,580.89
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,734.13,549.0
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,667.84,504.49
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,600.94,457.87
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,505.41,389.77
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,422.15,326.83
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,309.83,236.83
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,199.02,124.74
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,65.47,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,8.65,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,20.79,8.88
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,33.26,22.04
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,42.89,30.79
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,50.3,37.37
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,56.12,42.36
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,61.87,47.11
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,63.95,48.63
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,66.16,50.19
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,74.63,56.93
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,77.48,58.94
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,78.51,59.44
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,79.52,59.93
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,80.51,60.41
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,91.26,68.78
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,91.72,68.81
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,92.03,68.76
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,111.12,67.05
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,166.97,90.42
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,222.62,127.07
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,278.94,170.72
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,335.14,217.32
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,391.17,264.29
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,445.96,309.16
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,500.19,352.41
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,552.8,393.97
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,604.3,433.58
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,652.91,469.39
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,699.77,503.01
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,743.46,534.55
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,784.68,563.2
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,821.18,586.32
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,854.59,607.32
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,882.96,627.62
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,907.88,645.86
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,926.98,659.21
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,942.42,670.4
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,951.19,677.18
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,956.22,681.79
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,953.61,682.05
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,960.74,688.81
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,817.47,597.78
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,626.32,466.02
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,760.27,566.22
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,864.48,638.29
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,825.88,613.84
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,779.77,584.64
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,714.91,541.36
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,649.65,496.03
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,562.43,433.56
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,477.11,368.67
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,356.19,271.75
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,232.64,141.52
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,83.86,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,7.87,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.06,7.96
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,32.55,21.4
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,41.72,29.77
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,48.8,36.08
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,54.3,40.81
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,59.76,45.33
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,88.42,69.2
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,117.53,92.99
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,92.69,72.05
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,75.48,57.55
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,77.78,59.12
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,79.94,60.56
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,80.91,61.02
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,91.58,69.38
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,92.26,69.6
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,92.79,69.72
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,151.72,102.79
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,250.53,173.51
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,283.78,192.6
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,312.92,211.61
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,358.36,247.07
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,405.2,283.75
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,450.99,318.82
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,497.85,353.95
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,534.68,382.47
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,573.14,412.16
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,634.69,458.04
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,695.9,503.93
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,739.3,535.6
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,780.26,564.64
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,815.76,588.65
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,848.12,610.59
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,876.28,630.88
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,901.03,649.08
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,914.17,658.73
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,937.73,675.43
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,945.65,681.74
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,949.8,685.87
