Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,419.21,323.26
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,365.79,282.81
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,298.66,230.9
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,232.63,177.52
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,125.87,88.2
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.82,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,14.85,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,28.79,17.51
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,42.46,29.88
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,55.99,41.69
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,68.7,52.55
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,81.1,62.86
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,99.11,77.41
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,119.01,93.16
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,122.86,95.74
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,129.99,100.95
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,129.16,99.69
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,132.87,102.12
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,142.37,109.12
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,151.07,115.42
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,160.23,122.04
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,168.49,127.92
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,196.64,149.11
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,240.55,161.46
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,257.4,169.11
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,291.19,192.67
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,322.71,211.79
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,384.6,256.4
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,439.44,300.99
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,492.88,343.27
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,544.15,383.47
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,594.35,421.77
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,641.84,456.35
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,687.47,488.65
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,729.51,518.69
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,769.1,546.55
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,803.6,569.87
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,834.99,590.81
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,874.87,616.78
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,898.46,632.17
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,915.18,643.66
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,928.13,652.92
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,934.33,659.18
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,936.71,663.23
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,930.7,660.73
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,920.95,656.04
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,908.39,651.06
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,885.37,639.33
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,851.36,619.0
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,814.6,596.65
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,762.49,564.12
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,708.61,529.43
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,633.27,477.22
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,550.17,417.33
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,452.53,344.92
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,359.3,271.86
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,196.32,137.57
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,14.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,15.76,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,30.84,19.05
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,43.48,30.7
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,55.79,41.51
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,62.59,47.4
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,69.31,52.99
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,77.61,59.7
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,85.66,66.05
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,88.22,67.76
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,88.97,67.97
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,89.51,67.86
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,90.09,67.8
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,114.01,86.6
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,136.7,104.11
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,147.56,111.88
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,157.39,118.77
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,167.98,126.41
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,216.08,138.59
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,262.96,170.18
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,305.3,202.53
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,348.87,235.19
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,394.66,269.83
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,435.22,298.35
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,494.63,341.53
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,545.94,380.55
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,596.44,417.87
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,643.68,450.99
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,689.22,481.91
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,730.84,510.48
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,769.98,536.82
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,803.95,559.73
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,834.79,580.3
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,860.16,595.86
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,882.03,609.22
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,899.02,620.04
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,903.16,623.07
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,904.43,625.91
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,901.89,626.57
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,800.12,561.97
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,680.54,483.81
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,647.53,465.17
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,612.29,444.06
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,592.01,432.57
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,569.19,419.1
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,517.1,383.95
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,464.94,347.95
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,406.03,306.31
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,347.45,263.27
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,273.27,207.34
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,182.71,136.82
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,106.79,71.38
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,8.65,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.23
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,35.55,24.73
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,64.18,48.62
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,109.96,86.24
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,146.49,115.48
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,123.5,96.4
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,93.73,71.97
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,147.89,115.56
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,184.19,143.89
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,168.77,131.0
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,163.05,126.01
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,171.76,132.62
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,216.56,144.15
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,275.38,188.39
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,322.72,227.41
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,317.53,227.32
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,310.57,225.13
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,356.8,256.79
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,421.36,301.03
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,468.17,333.21
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,529.54,375.16
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,561.29,396.37
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,592.89,417.24
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,568.33,400.58
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,526.3,372.22
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,609.12,430.07
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,687.38,482.82
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,759.49,533.19
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,820.17,576.63
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,785.64,555.91
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,725.71,519.48
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,695.33,502.87
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,661.87,483.33
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,664.1,488.83
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,664.0,492.48
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,461.94,349.54
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,258.79,197.0
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,277.78,214.29
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,296.82,230.78
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,258.89,202.35
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,220.89,173.34
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,183.96,144.35
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,146.18,113.89
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,102.97,78.26
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,48.43,33.11
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,25.17,12.55
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,11.06,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,21.92,11.91
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,38.58,26.89
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,54.76,41.16
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,70.41,54.79
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,85.84,67.97
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,78.29,61.29
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,70.46,54.36
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,63.03,47.89
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,54.53,40.55
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,103.73,81.5
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,148.58,118.16
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,165.63,131.64
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,188.9,150.07
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,207.72,164.75
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,225.73,178.71
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,232.67,183.8
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,250.05,186.02
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,259.07,192.52
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,265.72,197.92
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,267.5,199.62
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,267.54,199.97
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,155.91,115.54
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,27.95,16.38
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,110.32,80.69
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,192.54,143.58
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,187.44,139.63
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,182.05,135.62
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,115.71,84.83
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,48.17,32.29
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,102.74,75.05
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,158.78,118.36
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,231.18,173.75
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,327.28,245.66
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,221.96,166.78
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,135.53,100.79
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,200.0,151.51
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,292.84,222.83
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,226.88,172.78
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,183.05,139.34
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,118.52,89.44
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,57.65,41.13
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,49.11,34.43
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,40.59,27.64
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,35.18,23.38
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,29.78,19.06
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,24.01,14.31
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,18.26,9.51
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,13.29,5.3
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,8.34,1.08
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,4.54,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,6.07,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,12.17,4.13
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,22.51,13.51
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,32.88,22.75
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,44.98,33.37
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,56.74,43.55
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,38.63,27.79
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,19.83,11.47
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,57.6,43.72
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,92.84,73.25
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,106.59,84.4
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,120.16,95.34
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,130.37,103.42
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,140.48,111.37
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,115.35,90.31
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,88.63,68.06
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,79.58,60.5
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,70.36,50.35
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,130.63,96.92
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,189.74,141.44
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,200.4,149.27
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,211.3,157.44
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,173.36,128.85
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,132.98,98.17
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,143.99,106.71
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,155.3,115.4
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,210.37,157.29
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,267.07,199.76
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,261.07,195.27
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,254.63,190.65
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,308.95,231.54
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,357.41,267.54
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,480.17,359.21
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,594.39,442.26
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,520.43,388.8
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,419.03,315.32
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,480.48,362.57
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,520.7,393.7
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,496.57,377.16
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,470.79,359.67
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,582.31,446.9
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,691.48,530.0
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,513.57,399.49
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,339.25,266.49
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,302.79,240.04
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,244.96,195.69
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,205.05,163.88
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,164.55,130.7
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,118.03,91.88
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,69.67,50.89
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,37.85,20.72
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,6.07,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,12.17,4.11
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,22.51,13.52
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,32.89,22.73
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,44.26,32.74
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,55.34,42.35
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,70.77,55.38
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,85.98,68.0
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,115.02,92.14
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,144.11,115.91
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,155.75,124.76
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,167.05,133.26
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,184.67,147.02
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,201.68,160.15
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,193.43,152.75
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,198.9,156.4
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,190.99,149.7
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,203.88,151.58
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,197.42,146.23
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,171.98,126.92
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,218.38,161.08
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,275.16,202.01
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,202.47,148.32
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,120.82,87.46
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,138.2,100.86
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,156.06,114.24
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,167.0,122.45
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,178.19,130.89
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,176.01,129.32
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,173.67,127.69
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,102.35,73.92
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,30.97,18.74
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,41.03,26.8
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,51.08,34.8
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,37.45,24.12
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,23.88,13.42
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,54.02,37.37
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,84.84,61.67
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,166.19,125.83
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,280.85,213.8
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,145.16,110.26
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,21.42,11.73
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,13.74,5.57
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,4.94,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,3.8,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.27,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.51,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.38,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,7.99,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,16.01,7.07
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,29.91,19.69
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,43.39,31.6
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,58.73,44.91
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,73.91,57.81
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,72.08,56.02
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,69.72,53.73
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,107.79,85.44
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,137.21,109.41
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,157.9,125.68
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,177.92,141.18
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,188.62,149.3
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,198.9,157.06
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,201.99,158.8
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,215.52,168.82
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,224.44,175.46
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,251.98,182.77
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,272.17,197.31
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,302.71,220.95
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,310.91,227.98
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,316.33,232.9
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,360.42,264.29
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,404.28,295.56
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,412.66,302.33
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,419.48,307.77
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,474.44,348.03
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,536.13,392.74
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,409.85,302.76
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,247.52,183.13
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,337.02,250.39
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,423.95,313.96
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,482.48,356.8
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,527.71,390.13
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,579.43,429.23
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,654.45,483.91
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,628.65,467.07
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,576.23,432.29
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,625.8,470.39
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,649.5,490.13
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,541.32,412.56
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,407.22,313.98
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,366.31,284.7
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,301.6,236.45
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,293.26,231.22
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,261.04,207.14
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,203.33,161.71
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,165.62,131.0
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,121.44,94.18
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,75.67,55.35
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,40.84,20.02
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,12.2,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,23.23,12.68
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,38.81,27.18
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,53.81,40.47
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,69.52,54.21
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,84.87,67.35
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,84.06,66.39
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,82.61,64.83
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,95.73,75.6
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,108.73,86.12
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,118.72,93.87
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,128.63,101.47
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,151.58,119.81
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,173.98,137.46
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,186.66,146.9
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,208.83,163.78
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,213.35,166.9
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,225.8,167.28
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,260.85,191.43
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,301.12,219.56
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,330.5,238.94
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,382.05,275.34
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,407.7,294.56
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,432.4,312.7
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,469.27,339.44
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,507.1,366.61
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,513.13,371.37
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,513.07,371.7
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,549.73,398.23
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,597.69,431.9
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,451.07,330.07
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,270.66,199.64
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,156.07,115.24
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,43.31,28.46
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,179.65,134.6
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,328.07,245.31
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,168.2,126.03
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,16.9,7.85
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,57.01,39.96
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,99.58,73.73
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,413.61,322.09
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,711.62,537.54
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,666.0,504.87
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,618.33,473.42
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,576.61,446.0
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,533.01,416.21
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,472.26,371.4
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,411.55,324.67
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,330.33,260.07
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,230.75,178.2
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,118.72,63.6
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,13.77,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,26.03,14.63
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,38.29,26.58
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,50.43,37.41
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,58.83,44.88
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,67.16,52.06
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,91.97,72.86
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,115.51,92.19
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,98.26,77.29
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,86.59,67.16
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,87.5,67.54
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,88.41,67.92
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,136.34,106.84
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,194.73,153.43
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,134.64,104.52
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,96.41,73.31
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,148.34,114.95
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,239.97,168.34
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,276.42,192.37
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,312.7,219.32
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,341.46,241.09
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,372.66,265.54
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,415.05,296.0
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,489.44,352.05
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,541.21,393.34
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,591.97,432.81
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,639.55,468.91
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,685.17,502.67
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,660.57,483.11
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,602.37,439.02
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,543.18,397.78
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,470.92,346.19
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,550.23,404.97
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,636.47,467.02
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,631.3,463.96
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,623.77,459.87
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,778.95,574.38
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,914.25,667.94
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,720.66,535.69
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,476.62,358.75
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,347.67,265.29
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,240.98,184.09
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,403.1,313.71
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,561.81,435.18
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,515.56,402.01
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,468.11,368.23
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,491.96,386.81
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,487.85,382.19
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,381.15,298.83
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,280.05,214.22
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,150.39,71.16
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,8.26,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,16.02,6.72
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,31.16,20.57
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,45.91,33.55
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,61.86,47.46
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,77.68,61.01
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,77.7,60.79
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,77.19,60.05
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,100.66,79.51
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,123.5,98.16
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,135.68,107.82
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,147.74,117.34
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,147.76,116.98
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,147.52,116.45
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,151.33,119.02
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,155.04,121.52
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,169.05,132.51
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,185.22,138.37
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,214.76,159.91
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,232.08,172.12
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,246.12,182.58
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,260.71,193.49
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,264.58,196.1
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,273.25,202.27
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,266.72,197.52
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,259.44,192.23
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,271.09,200.98
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,283.1,209.98
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,289.59,214.89
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,306.57,227.56
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,311.36,231.26
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,316.1,234.98
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,323.5,241.2
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,331.16,247.67
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,185.79,138.99
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,63.39,44.35
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,52.07,35.72
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,40.8,26.95
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,49.26,33.79
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,57.73,40.65
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,35.28,22.81
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,12.99,4.89
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,9.15,1.8
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
