Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,8.65,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,16.8,7.25
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,32.12,21.53
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,47.16,34.92
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,63.11,48.93
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,78.96,62.59
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,92.8,74.28
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,106.41,85.56
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,115.83,93.14
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,131.03,105.46
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,112.61,89.53
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,92.25,72.16
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,126.37,100.14
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,158.94,126.28
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,187.36,148.39
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,198.13,156.13
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,195.03,153.18
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,212.19,158.32
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,185.02,137.26
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,154.11,113.77
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,210.17,155.68
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,257.26,190.02
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,265.23,195.49
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,262.4,193.22
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,217.77,160.69
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,170.27,125.59
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,222.77,165.16
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,277.04,205.18
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,264.7,196.12
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,251.6,186.78
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,265.93,197.73
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,280.9,209.06
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,324.95,241.81
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,356.58,265.23
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,287.4,214.82
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,199.89,149.75
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,212.93,160.75
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,226.98,172.3
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,224.8,171.25
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,222.93,170.54
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,243.01,186.78
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,241.52,186.54
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,257.79,200.96
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,274.2,215.44
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,244.09,192.98
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,213.1,169.4
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,175.53,139.25
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,137.19,107.67
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,94.95,72.15
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,42.51,27.99
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,18.35,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,26.32,17.02
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,49.84,36.95
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,66.23,50.65
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,81.74,63.44
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,125.72,99.47
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,157.65,124.91
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,181.18,143.46
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,192.9,152.4
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,203.81,160.37
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,214.22,167.9
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,200.74,156.92
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,236.08,164.44
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,260.67,176.56
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,304.87,207.32
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,331.22,224.5
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,381.37,262.78
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,414.68,297.9
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,425.74,311.32
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,467.68,342.61
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,521.5,382.39
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,548.34,402.45
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,579.72,425.71
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,631.83,463.37
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,685.11,501.28
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,706.85,517.2
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,726.03,531.46
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,757.46,554.7
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,787.26,576.76
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,866.15,635.14
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,927.33,677.22
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,932.2,681.08
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,933.16,682.97
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,923.94,678.35
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,910.89,671.4
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,895.64,664.12
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,870.15,649.96
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,831.71,625.58
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,790.62,599.08
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,733.4,561.16
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,674.6,520.86
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,590.22,460.24
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,500.66,392.72
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,389.03,305.17
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,283.9,214.99
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,146.02,15.63
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,12.98,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,24.55,12.63
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,36.9,25.28
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,49.13,36.23
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,57.61,43.72
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,66.05,50.9
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,90.16,71.11
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,113.32,90.11
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,125.47,99.86
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,141.65,112.83
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,154.02,122.3
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,170.63,135.12
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,181.87,143.73
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,192.45,151.78
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,200.87,157.79
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,208.85,163.42
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,135.71,104.83
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,155.44,87.7
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,212.19,122.56
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,269.85,166.72
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,327.52,215.05
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,385.2,264.35
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,441.5,311.7
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,496.96,357.18
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,550.43,400.54
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,602.64,441.75
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,651.76,479.77
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,698.94,515.48
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,742.11,547.62
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,782.63,577.31
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,818.3,600.6
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,850.78,621.62
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,878.15,641.54
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,901.99,659.25
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,927.11,676.62
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,935.53,683.03
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,940.58,687.23
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,941.69,689.01
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,930.47,683.11
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,923.23,680.09
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,900.0,666.64
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,873.4,650.95
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,831.14,623.44
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,786.17,593.76
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,725.81,554.0
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,663.74,511.62
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,571.03,444.81
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,489.35,382.97
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,373.84,292.19
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,265.06,198.17
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,135.41,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,11.41,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,22.1,10.55
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,33.29,22.23
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,42.93,30.96
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,49.04,36.49
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,55.16,41.82
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,58.2,44.27
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,61.35,46.71
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,69.68,53.45
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,72.87,55.8
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,73.55,56.02
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,74.28,56.31
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,84.97,64.92
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,87.1,66.46
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,87.84,66.74
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,88.47,66.95
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,89.34,67.51
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,147.34,80.24
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,206.28,116.39
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,265.65,161.94
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,324.68,211.37
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,383.48,261.57
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,441.12,309.93
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,497.27,355.78
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,551.26,399.34
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,603.86,440.64
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,652.73,478.16
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,699.39,513.16
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,743.15,545.18
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,784.26,574.34
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,819.43,598.12
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,851.27,619.67
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,878.21,637.71
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,901.55,653.45
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,913.73,662.0
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,935.82,677.23
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,940.8,681.37
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,941.82,683.26
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,932.56,678.66
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,919.42,671.75
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,903.74,663.87
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,877.67,649.08
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,837.24,623.27
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,794.14,595.35
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,735.18,556.55
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,674.63,515.31
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,589.56,454.76
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,500.2,387.94
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,387.29,300.11
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,281.21,207.65
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,140.88,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,11.02,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,21.33,9.74
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,32.09,21.23
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,45.11,32.81
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,51.82,38.86
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,58.51,44.68
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,63.69,48.93
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,68.77,52.97
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,71.81,55.33
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,74.79,57.6
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,82.98,64.06
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,84.8,65.2
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,122.98,96.24
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,169.24,133.17
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,162.67,127.19
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,164.6,128.18
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,119.9,92.22
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,153.28,86.22
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,210.36,120.89
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,268.01,164.55
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,325.61,211.89
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,383.12,259.74
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,438.79,305.04
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,493.99,348.56
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,547.03,389.72
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,598.67,428.44
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,647.46,464.32
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,694.21,497.8
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,737.2,527.95
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,777.52,555.45
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,812.58,577.88
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,844.38,598.23
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,784.64,558.31
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,667.62,477.96
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,664.23,478.9
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,658.35,477.06
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,709.33,515.84
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,783.8,568.91
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,793.46,577.87
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,799.56,585.31
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,838.75,613.67
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,861.58,631.0
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,819.93,605.49
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,775.67,578.35
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,716.41,540.16
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,655.63,499.47
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,568.99,438.16
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,478.98,371.11
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,367.12,284.33
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,261.86,191.19
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,129.52,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,11.41,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,21.78,9.75
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,34.78,23.44
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,47.69,34.98
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,56.5,42.85
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,65.23,50.39
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,73.47,57.17
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,78.79,61.32
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,82.65,64.31
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,86.38,67.17
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,122.55,96.48
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,160.05,126.09
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,164.09,128.85
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,168.08,131.72
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,158.34,123.43
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,157.42,122.25
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,173.27,134.56
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,234.56,162.93
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,273.36,188.24
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,310.93,216.2
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,349.47,244.01
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,385.8,271.54
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,424.73,302.82
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,467.35,335.91
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,501.29,362.07
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,540.38,391.32
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,573.49,415.95
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,606.58,440.48
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,637.22,462.93
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,665.84,483.74
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,702.76,510.85
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,738.62,537.11
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,751.93,547.52
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,761.36,555.46
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,697.91,512.56
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,648.21,478.2
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,531.31,396.21
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,408.43,307.11
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,471.3,356.21
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,510.23,387.28
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,615.33,468.18
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,718.56,545.79
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,620.58,475.74
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,499.01,388.03
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,453.8,356.5
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,407.51,322.61
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,350.91,279.12
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,294.17,233.62
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,220.86,172.74
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,148.3,106.08
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,46.99,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,11.02,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,21.13,8.98
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,33.15,22.15
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,45.14,32.95
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,53.38,40.28
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,63.82,49.2
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,69.42,53.78
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,74.9,58.13
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,78.61,61.02
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,82.21,63.78
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,84.21,65.06
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,86.13,66.27
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,87.75,67.38
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,96.93,74.68
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,97.63,74.88
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,98.21,75.02
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,98.32,74.95
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,151.79,86.95
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,208.5,121.6
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,265.92,165.02
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,322.66,211.51
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,379.54,258.83
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,435.32,304.33
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,489.18,347.29
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,540.47,387.95
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,590.55,426.6
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,644.02,466.29
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,690.2,500.14
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,733.03,530.72
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,773.22,558.92
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,807.05,582.74
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,837.51,603.32
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,862.99,620.27
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,884.86,635.01
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,898.05,644.86
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,907.28,652.42
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,909.51,655.97
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,915.94,662.48
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,904.03,656.52
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,888.42,648.45
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,862.85,634.67
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,833.98,618.66
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,792.12,592.92
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,747.62,564.88
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,685.26,523.27
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,613.51,473.47
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,531.45,413.28
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,451.22,351.42
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,340.83,263.85
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,237.02,166.8
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,78.39,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,10.62,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,20.31,7.99
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,34.0,22.79
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,47.55,34.96
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,56.99,43.34
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,66.32,51.34
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,73.29,57.11
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,82.1,64.26
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,86.14,67.41
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,90.03,70.4
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,91.4,71.13
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,92.75,71.85
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,94.36,72.93
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,95.84,73.93
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,94.72,72.66
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,101.91,78.18
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,101.58,77.74
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,153.47,89.17
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,208.43,122.59
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,264.89,165.48
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,321.29,212.49
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,377.81,260.53
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,433.84,307.97
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,489.03,353.78
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,541.75,396.57
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,593.29,437.37
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,642.1,474.34
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,689.27,509.18
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,731.65,541.77
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,771.34,572.06
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,807.66,598.42
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,829.08,613.62
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,867.17,640.06
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,889.77,655.96
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,625.23,470.6
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,257.86,193.34
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,618.56,470.19
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,910.39,676.12
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,899.55,668.24
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,885.03,660.22
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,858.82,644.78
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,829.31,627.03
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,786.0,598.49
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,740.08,567.69
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,677.27,524.03
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,605.58,472.43
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,520.03,408.56
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,436.61,343.24
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,325.8,253.49
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,220.41,151.53
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,71.29,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,10.62,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,20.32,7.52
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,32.64,21.6
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,44.95,32.72
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,55.07,41.78
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,67.61,52.67
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,90.22,71.79
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,110.52,88.58
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,123.22,98.71
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,130.96,104.55
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,119.56,94.53
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,110.55,86.6
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,138.2,109.0
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,164.93,130.37
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,178.56,140.72
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,200.59,157.7
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,192.16,150.63
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,201.65,150.43
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,245.58,180.08
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,299.61,217.16
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,331.41,240.58
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,366.32,266.82
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,405.67,296.26
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,444.34,325.6
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,471.72,347.16
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,500.16,369.58
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,591.36,439.28
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,687.11,512.73
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,729.99,544.9
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,770.24,574.6
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,731.63,543.53
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,641.82,475.62
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,779.32,579.72
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,883.47,654.73
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,896.21,664.03
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,918.27,680.41
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,922.75,685.94
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,923.33,689.14
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,770.63,584.76
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,593.31,454.18
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,323.34,253.29
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,58.39,41.46
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,77.07,56.82
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,100.67,76.01
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,84.31,63.15
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,67.64,49.81
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,51.7,36.72
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,35.23,23.02
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,22.53,12.34
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,10.64,1.64
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,5.51,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,8.26,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,15.94,4.28
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,31.45,20.57
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,46.57,34.08
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,62.67,48.27
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,78.54,62.01
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,93.71,74.72
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,109.82,87.95
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,125.38,100.46
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,140.34,112.25
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,153.13,122.1
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,158.36,125.68
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,169.03,133.93
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,179.06,141.61
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,185.51,146.12
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,191.62,150.36
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,197.17,154.44
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,233.33,164.03
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,256.74,174.66
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,300.47,204.49
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,349.81,246.74
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,379.44,273.46
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,408.29,296.41
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,435.37,317.39
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,464.04,339.45
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,492.39,360.93
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,548.1,402.48
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,613.99,451.06
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,655.09,481.17
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,695.94,510.97
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,709.8,521.52
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,720.2,529.74
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,690.13,508.88
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,669.85,494.42
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,670.92,496.59
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,669.65,497.09
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,654.5,488.52
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,636.79,478.2
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,669.54,504.89
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,724.86,546.5
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,669.59,508.44
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,588.22,452.18
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,580.65,449.14
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,595.22,460.81
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,534.23,416.67
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,450.63,355.19
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,375.4,296.7
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,301.74,237.07
