Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,212.18,163.08
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,102.37,61.81
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,35.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,9.83,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,18.82,5.52
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,32.82,21.67
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,46.74,34.2
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,56.51,42.9
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,66.17,51.21
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,71.68,55.74
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,78.86,61.54
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,82.71,64.42
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,86.46,67.16
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,87.13,67.18
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,87.88,67.27
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,89.45,68.34
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,90.91,69.32
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,98.97,75.52
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,99.06,75.25
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,98.92,74.97
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,150.1,85.89
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,206.62,119.96
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,264.11,163.25
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,260.58,178.47
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,240.04,175.93
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,245.56,180.12
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,247.35,181.54
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,399.04,292.49
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,593.28,432.77
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,640.88,468.35
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,686.55,502.54
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,727.83,532.83
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,766.43,560.73
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,800.12,583.72
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,830.58,603.67
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,854.62,621.1
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,875.01,636.28
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,888.82,646.01
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,906.63,658.53
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,907.49,660.07
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,904.46,659.37
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,893.03,653.34
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,877.91,645.05
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,850.04,628.51
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,818.87,609.68
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,775.3,581.3
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,729.13,550.66
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,654.34,499.7
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,590.5,454.81
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,505.47,392.01
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,422.57,327.61
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,308.2,235.26
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,189.59,108.61
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,61.57,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,9.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.14,4.5
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,31.55,20.57
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,44.85,32.58
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.38,41.07
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.81,49.2
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,72.92,56.69
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,78.97,61.38
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,83.17,64.54
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,87.23,67.53
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,91.14,70.2
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,94.8,72.64
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,96.36,73.67
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,97.81,74.62
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,97.65,74.14
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,106.18,80.65
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,106.04,80.36
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,156.06,90.78
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,211.4,124.06
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,267.87,166.65
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,324.46,213.03
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,381.3,260.48
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,427.63,302.81
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,450.7,323.84
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,514.94,371.13
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,594.1,430.42
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,642.07,466.45
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,688.01,500.34
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,729.35,530.38
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,767.99,558.05
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,800.61,581.52
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,829.85,602.14
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,853.31,617.86
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,873.1,631.28
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,782.7,569.64
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,661.3,484.17
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,758.48,556.58
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,834.96,613.35
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,816.35,601.69
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,794.55,588.64
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,760.49,567.69
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,723.8,544.7
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,676.21,512.67
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,626.82,478.75
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,559.95,431.73
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,472.78,368.58
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,391.36,306.56
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,311.47,242.87
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,215.57,163.88
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,107.92,53.06
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,34.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,8.26,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,15.9,2.62
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,33.44,22.09
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,50.63,37.46
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,62.8,48.34
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,75.16,59.11
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,84.42,66.83
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,94.06,74.66
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,111.48,88.84
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,126.41,100.68
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,138.03,109.64
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,144.09,113.94
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,161.8,127.63
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,190.47,149.84
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,200.47,156.94
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,209.78,163.48
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,215.44,167.48
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,239.37,172.54
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,232.69,154.39
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,274.73,175.18
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,328.51,218.49
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,382.9,262.93
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,380.27,271.19
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,352.2,256.06
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,362.24,263.95
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,371.67,271.14
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,381.1,277.84
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,390.48,284.53
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,447.49,325.72
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,501.62,364.42
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,557.03,404.88
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,631.5,457.86
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,742.32,537.62
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,850.31,613.95
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,868.63,627.19
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,883.38,638.32
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,881.65,639.79
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,876.03,639.05
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,855.53,627.79
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,831.26,614.13
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,805.89,599.74
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,766.99,575.95
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,722.92,547.45
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,676.93,516.96
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,610.44,471.15
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,543.71,423.39
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,456.41,357.7
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,371.27,289.93
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,243.8,186.15
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,126.59,52.26
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,43.83,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,9.05,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,17.35,2.59
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,32.36,21.14
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,47.22,34.55
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,58.27,44.37
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,69.14,53.73
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,76.35,59.72
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,83.43,65.42
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,89.15,69.84
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,95.94,75.07
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,97.68,76.07
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,99.39,77.04
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,101.06,78.14
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,102.6,79.15
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,103.01,79.09
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,103.35,79.01
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,103.23,78.73
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,152.48,89.67
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,230.68,153.15
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,287.68,207.11
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,276.02,200.58
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,250.52,183.59
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,318.39,231.46
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,412.48,297.62
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,487.77,351.22
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,589.3,424.53
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,557.38,402.85
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,490.44,354.92
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,517.61,375.44
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,545.47,395.89
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,682.38,495.11
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,813.17,587.54
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,834.33,602.04
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,851.86,615.11
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,862.37,624.17
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,869.13,630.87
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,864.89,631.13
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,856.75,629.03
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,843.26,622.25
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,826.16,613.14
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,544.7,415.95
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,254.5,195.49
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,227.65,176.18
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,200.25,155.33
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,373.13,295.02
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,517.17,406.26
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,427.91,336.34
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,322.14,252.58
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,219.13,166.24
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,101.56,28.09
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,33.58,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,8.26,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,15.89,1.07
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,32.5,21.21
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,48.87,35.93
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,61.88,47.43
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,74.48,58.26
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,83.34,65.63
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,91.97,72.59
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,98.59,77.73
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,104.99,82.59
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,135.75,107.4
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,172.21,136.36
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,184.79,145.66
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,187.1,146.75
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,196.32,153.36
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,205.08,159.56
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,152.04,117.34
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,164.24,99.88
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,217.18,131.54
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,271.68,172.0
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,322.3,222.43
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,352.17,253.82
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,392.35,283.08
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,433.28,313.28
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,460.13,333.92
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,487.72,355.13
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,528.56,384.39
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,570.22,413.68
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,665.94,484.43
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,761.56,554.63
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,795.23,578.36
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,825.84,599.83
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,848.6,616.69
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,867.66,631.32
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,651.01,481.39
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,353.38,262.66
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,642.06,479.99
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,880.21,646.86
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,706.93,526.7
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,494.21,373.67
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,466.96,356.71
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,438.26,337.51
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,403.83,313.79
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,367.96,288.42
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,323.25,255.03
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,277.8,219.99
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,222.27,175.46
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,166.15,129.01
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,88.66,64.06
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.3,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.08,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,8.65,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,16.67,0.39
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,27.77,17.25
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,41.14,29.37
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,48.33,35.87
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,55.51,42.1
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,79.66,62.54
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,105.73,84.19
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,123.42,98.44
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,136.43,108.6
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,149.73,118.86
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,169.28,134.05
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,181.64,143.24
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,183.92,144.32
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,192.05,150.1
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,186.86,145.33
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,197.25,153.23
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,232.4,164.71
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,276.85,196.03
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,303.89,217.14
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,336.58,241.36
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,372.04,268.14
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,412.59,294.35
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,487.75,349.59
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,519.38,376.99
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,528.95,385.37
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,605.43,443.61
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,682.35,502.89
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,536.51,397.85
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,313.48,230.9
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,237.58,175.7
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,171.22,126.11
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,121.23,88.48
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,71.22,50.08
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,133.88,98.93
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,201.36,150.83
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,269.36,203.29
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,325.14,246.13
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,347.27,264.38
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,393.43,300.45
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,512.68,394.25
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,629.32,483.85
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,594.42,459.36
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,557.24,433.61
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,504.27,395.71
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,427.65,338.96
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,434.97,343.67
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,416.23,324.98
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,284.38,213.5
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,119.95,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,43.25,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,8.65,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,16.59,0.0
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,29.31,18.35
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,42.06,29.97
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,24.02,14.99
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,6.07,0.0
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,37.31,26.48
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,70.52,54.57
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,60.61,45.88
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,62.26,46.99
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,115.49,90.9
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,164.56,130.36
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,173.99,137.21
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,192.39,151.23
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,205.96,161.25
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,206.07,160.62
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,134.19,103.28
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,145.6,81.78
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,202.79,115.41
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,260.77,159.11
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,318.56,207.18
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,376.16,256.21
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,432.34,303.91
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,487.75,350.07
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,356.76,262.45
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,171.8,125.73
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,418.37,313.19
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,686.2,507.43
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,728.55,537.79
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,768.16,566.75
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,732.87,538.84
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,645.99,474.56
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,472.25,351.08
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,264.03,196.15
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,528.96,397.71
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,770.36,571.43
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,761.31,566.46
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,749.03,560.85
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,762.05,573.21
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,771.27,582.78
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,736.74,560.95
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,699.79,537.1
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,680.91,525.29
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,658.87,510.48
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,585.77,458.13
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,512.96,404.13
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,413.14,325.52
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,298.8,233.15
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,181.74,133.17
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,19.55,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,7.47,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,8.65,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,16.53,0.0
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,31.41,19.99
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,46.38,33.59
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,56.5,42.62
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,66.52,51.27
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,73.53,57.11
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,80.45,62.69
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,104.62,82.53
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,132.0,104.64
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,145.44,115.01
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,162.71,128.37
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,127.73,99.61
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,96.8,74.2
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,148.5,115.66
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,188.56,146.96
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,198.84,154.7
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,243.9,175.56
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,227.85,148.66
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,265.33,165.14
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,321.86,211.74
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,378.58,259.43
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,432.95,304.28
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,487.82,348.68
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,540.0,390.76
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,590.79,430.63
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,580.6,423.84
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,524.95,382.62
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,650.28,476.2
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,763.44,560.18
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,796.07,582.45
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,836.78,610.16
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,861.57,626.91
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,882.66,641.39
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,891.46,647.91
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,895.88,651.8
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,896.96,655.02
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,901.85,660.98
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,886.77,652.5
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,867.96,641.77
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,838.35,624.07
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,805.48,604.01
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,754.61,569.97
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,701.22,533.5
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,620.32,477.2
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,549.9,426.24
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,449.6,350.41
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,352.97,273.0
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,211.16,153.32
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,43.63,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,7.87,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,15.09,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,32.48,20.77
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,49.74,36.38
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,62.16,47.41
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,73.89,57.52
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,78.71,61.49
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,83.62,65.36
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,102.71,81.12
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,123.62,98.17
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,106.35,83.33
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,92.22,71.23
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,93.45,71.87
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,94.61,72.44
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,101.07,77.34
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,99.38,75.62
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,99.43,75.49
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,148.6,85.22
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,206.06,119.0
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,264.75,162.97
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,323.28,211.3
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,383.95,262.23
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,439.61,308.55
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,494.5,353.14
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,547.34,395.58
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,598.82,435.8
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,645.94,472.0
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,690.8,505.72
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,741.46,542.17
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,781.59,570.92
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,815.2,593.57
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,845.29,612.78
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,868.92,630.0
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,888.74,644.88
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,902.35,654.87
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,912.0,662.48
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,911.88,663.56
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,914.89,666.96
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,899.62,658.46
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,880.57,647.68
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,849.94,629.46
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,816.02,608.85
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,763.62,575.12
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,708.71,538.79
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,626.0,480.95
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,554.28,428.78
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,448.21,348.48
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,346.32,266.85
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,202.5,144.02
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,33.6,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,7.87,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,15.11,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,30.64,19.19
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,46.23,33.4
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,56.8,42.85
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,67.15,51.8
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,72.38,56.14
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,79.92,62.25
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,84.15,65.59
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,88.28,68.8
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,87.46,67.71
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,86.89,66.86
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,88.33,67.67
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,97.43,74.75
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,95.8,73.06
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,94.33,71.54
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,94.58,71.58
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,143.55,81.32
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,200.69,114.72
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,265.04,162.87
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,322.66,210.42
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,380.25,259.02
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,436.0,305.88
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,491.72,351.83
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,544.86,394.81
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,596.46,435.45
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,645.31,472.07
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,692.03,506.11
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,733.87,536.77
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,772.87,564.8
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,807.66,588.34
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,839.18,609.71
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,864.2,628.11
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,885.55,644.3
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,909.66,661.19
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,918.36,668.1
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,902.68,660.27
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,876.15,645.49
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,884.64,653.28
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,888.33,657.77
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,737.55,556.83
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,573.84,441.27
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,537.22,416.81
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,498.72,389.56
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,447.99,352.68
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,396.44,313.61
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,326.38,257.87
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,257.13,200.14
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,155.29,107.26
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
