Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,7.47,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,14.37,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,26.15,15.62
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,38.03,26.67
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,50.63,37.8
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,62.68,48.19
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,77.28,60.46
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,91.11,71.79
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,94.73,74.56
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,107.27,84.68
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,135.8,107.57
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,154.83,122.31
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,166.65,131.44
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,175.04,137.82
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,128.88,100.44
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,93.03,71.23
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,93.32,71.38
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,141.52,80.94
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,199.41,115.29
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,258.13,159.65
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,320.21,210.79
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,376.49,258.68
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,431.5,305.27
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,486.49,351.02
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,539.04,393.83
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,590.13,434.39
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,638.01,471.8
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,683.73,506.84
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,724.86,537.79
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,763.2,566.28
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,796.98,589.97
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,827.52,611.33
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,852.07,628.45
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,873.01,643.29
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,789.83,586.45
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,647.1,483.81
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,789.04,590.77
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,910.14,674.59
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,774.16,582.98
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,592.84,452.97
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,567.73,438.3
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,540.24,420.72
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,643.88,500.81
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,726.85,560.49
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,657.58,511.31
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,587.33,460.03
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,478.53,375.84
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,371.26,288.45
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,240.77,163.64
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,52.82,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,13.67,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,27.41,16.73
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,41.14,29.6
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,51.46,38.96
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,61.68,47.95
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,68.53,53.67
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,77.29,60.8
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,81.63,64.15
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,85.85,67.33
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,89.03,69.59
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,92.08,71.72
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,93.89,72.82
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,95.59,73.84
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,96.21,73.98
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,105.34,81.07
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,105.46,80.98
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,152.17,89.89
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,208.3,122.84
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,265.61,165.71
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,322.65,212.65
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,379.88,260.73
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,435.24,306.03
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,491.12,351.04
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,544.87,394.28
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,597.09,435.11
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,646.23,471.69
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,693.2,505.63
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,736.0,536.56
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,775.99,564.69
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,810.45,587.7
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,841.55,608.51
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,867.1,625.75
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,888.96,640.73
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,900.35,649.11
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,920.22,663.22
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,922.63,666.19
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,921.03,666.92
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,909.91,661.69
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,894.92,654.12
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,873.98,643.06
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,844.06,625.91
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,799.79,598.7
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,753.12,569.0
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,684.15,521.84
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,614.28,471.65
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,513.5,395.65
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,414.91,316.31
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,262.83,168.95
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,66.91,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,7.08,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,13.67,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,25.49,15.02
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,39.68,28.23
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,48.06,35.88
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,56.38,43.2
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,62.34,48.14
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,68.2,52.78
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,71.97,55.66
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,75.66,58.42
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,78.96,60.68
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,82.11,62.79
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,90.88,69.6
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,92.59,70.6
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,93.7,71.15
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,94.73,71.64
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,95.0,71.71
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,142.92,80.73
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,201.41,114.49
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,260.65,158.05
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,323.27,208.17
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,380.31,255.18
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,435.81,300.12
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,490.53,343.27
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,542.67,384.03
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,593.31,422.57
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,640.81,457.92
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,686.1,490.89
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,726.69,519.6
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,773.96,551.77
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,807.09,575.12
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,836.72,595.54
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,860.42,612.97
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,880.33,628.25
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,892.3,637.44
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,900.24,644.34
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,899.72,646.07
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,901.98,649.86
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,886.56,642.37
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,867.41,632.65
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,835.99,615.03
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,801.33,595.04
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,748.48,560.98
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,693.2,524.3
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,618.38,473.45
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,537.82,415.72
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,433.6,336.4
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,333.84,255.3
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,204.78,121.72
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,31.15,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,14.72,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,26.94,15.89
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,39.18,27.51
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,48.26,35.72
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,59.82,45.75
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,78.81,61.68
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,99.79,78.86
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,88.57,69.22
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,79.81,61.68
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,111.85,87.8
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,145.85,114.88
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,155.18,121.63
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,164.03,127.99
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,172.27,133.83
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,180.0,139.24
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,190.06,146.68
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,226.22,157.07
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,264.08,180.33
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,302.06,207.19
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,340.39,234.94
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,382.33,266.05
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,415.71,292.02
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,446.39,315.24
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,475.52,337.6
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,505.31,360.39
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,559.83,399.97
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,615.45,439.86
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,577.54,414.42
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,523.87,377.57
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,551.48,398.86
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,595.67,430.7
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,650.43,471.37
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,725.2,524.88
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,815.04,589.79
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,889.33,640.87
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,888.06,642.66
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,889.93,647.4
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,872.76,638.9
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,851.88,628.06
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,820.52,610.17
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,785.97,589.85
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,731.08,553.72
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,673.81,514.9
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,589.69,455.29
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,515.9,400.6
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,408.54,317.77
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,305.98,233.16
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,166.07,87.65
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,14.03,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,26.19,15.07
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.38,26.67
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,48.11,35.41
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,57.78,43.82
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,66.16,50.88
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,71.83,55.46
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,76.06,58.7
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,80.18,61.79
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,83.28,64.0
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,86.26,66.07
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,87.72,67.05
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,89.11,67.98
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,138.59,107.67
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,211.98,165.32
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,219.34,170.58
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,225.5,163.97
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,256.84,186.18
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,272.79,198.14
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,194.11,141.46
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,97.49,69.73
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,259.73,189.07
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,438.92,317.26
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,474.47,343.63
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,511.1,371.08
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,592.22,431.99
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,681.19,498.91
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,722.4,529.09
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,760.79,557.05
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,794.57,581.51
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,825.13,602.71
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,553.91,413.41
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,192.01,141.35
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,367.44,275.57
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,521.07,388.65
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,724.72,540.07
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,888.43,655.33
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,877.43,648.65
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,869.06,645.2
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,840.17,627.93
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,808.14,608.37
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,766.82,581.0
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,723.07,551.15
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,651.55,500.35
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,579.37,446.64
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,478.67,368.65
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,380.69,287.06
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,202.72,90.48
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,25.96,14.83
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,43.55,31.11
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,59.53,45.26
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,75.22,58.83
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,86.66,68.31
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,96.3,75.99
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,104.3,82.25
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,112.02,88.16
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,116.7,91.49
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,121.2,94.64
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,124.98,97.2
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,128.58,99.61
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,166.91,129.74
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,204.41,158.63
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,212.31,164.4
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,237.02,170.37
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,263.35,186.92
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,290.64,206.11
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,286.4,206.2
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,278.41,202.9
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,290.09,211.72
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,302.01,220.68
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,312.2,228.36
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,322.33,235.98
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,484.22,354.77
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,665.59,483.73
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,702.2,509.62
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,736.08,534.08
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,764.14,554.59
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,788.97,572.81
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,806.17,586.76
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,819.67,598.32
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,831.1,607.78
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,838.98,615.0
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,831.66,611.41
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,820.4,605.3
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,792.32,587.89
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,770.34,574.72
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,545.23,415.7
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,325.35,250.23
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,463.23,360.52
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,596.21,461.81
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,521.21,405.66
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,446.72,348.44
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,355.29,275.76
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,247.3,186.66
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,125.64,38.9
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,11.02,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,23.86,12.96
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,37.08,25.53
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,46.21,33.77
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,57.64,43.69
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,63.53,48.64
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,69.34,53.36
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,73.35,56.44
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,77.29,59.39
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,80.22,61.47
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,83.05,63.44
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,84.69,64.44
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,93.61,71.36
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,94.73,71.9
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,95.78,72.41
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,96.07,72.48
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,141.63,80.75
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,199.31,113.98
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,257.65,157.08
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,315.5,204.05
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,373.41,252.07
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,397.96,280.41
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,390.74,280.49
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,410.27,295.33
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,430.11,310.25
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,551.46,397.75
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,679.14,488.47
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,719.69,516.98
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,757.44,543.71
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,790.26,565.89
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,830.41,592.29
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,853.8,609.5
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,873.4,624.63
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,883.31,632.49
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,889.03,637.95
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,887.65,638.59
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,888.96,641.22
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,874.25,633.59
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,855.86,623.75
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,824.9,605.94
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,790.76,585.78
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,741.36,553.92
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,689.66,519.46
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,613.82,467.27
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,537.23,411.64
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,428.7,328.42
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,331.32,246.49
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,170.04,24.3
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,11.02,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,22.86,12.02
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,37.29,25.68
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,45.72,33.33
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,54.08,40.66
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,60.11,45.65
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,66.04,50.36
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,70.22,53.58
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,74.3,56.65
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,77.95,59.31
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,81.42,61.79
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,83.15,62.82
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,91.95,69.56
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,94.26,71.0
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,96.4,72.31
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,132.01,100.2
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,213.67,154.41
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,227.96,163.24
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,242.66,173.22
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,274.6,183.98
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,373.54,248.17
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,418.34,288.58
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,437.29,306.79
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,395.07,280.29
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,331.99,237.4
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,339.19,243.33
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,346.31,248.84
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,553.81,398.34
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,760.54,539.59
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,793.18,561.2
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,822.46,581.32
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,845.36,596.94
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,864.52,610.41
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,868.71,614.64
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,875.98,621.15
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,873.18,622.7
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,866.49,622.01
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,848.05,613.12
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,825.92,601.81
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,790.63,581.41
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,752.16,558.54
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,698.31,523.33
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,634.26,479.87
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,557.22,425.53
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,480.97,368.99
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,376.66,288.46
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,276.93,203.58
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,141.9,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,10.23,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,24.4,12.94
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,38.81,26.78
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,49.49,36.35
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,60.07,45.53
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,66.67,51.09
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,75.35,58.2
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,79.77,61.72
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,84.1,65.09
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,86.78,66.92
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,89.38,68.68
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,91.07,69.68
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,92.69,70.62
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,93.75,71.13
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,103.07,78.3
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,103.4,78.37
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,147.16,86.0
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,203.29,117.96
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,260.35,159.68
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,317.12,205.27
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,374.04,251.81
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,427.71,294.54
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,482.86,337.27
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,535.26,377.47
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,586.12,415.03
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,633.53,447.92
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,678.76,477.95
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,719.48,505.53
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,757.35,530.55
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,790.91,551.12
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,821.24,569.33
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,844.84,584.26
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,864.79,597.13
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,887.02,612.5
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,894.15,618.84
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,894.33,622.61
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,890.52,624.2
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,859.71,608.7
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,819.2,586.93
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,813.37,586.86
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,803.35,583.58
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,753.25,552.47
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,701.0,519.04
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,624.7,467.62
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,547.85,412.71
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,433.99,327.18
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,323.13,233.68
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,161.37,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,10.23,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,22.07,10.97
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,36.56,24.88
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,44.26,31.92
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,52.0,38.7
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,56.44,42.36
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,60.97,45.91
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,64.4,48.53
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,67.79,51.06
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,76.03,57.55
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,78.59,59.29
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,80.54,60.54
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,82.4,61.72
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,83.44,62.24
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,84.42,62.72
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,94.9,70.95
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,140.31,78.14
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,198.5,110.45
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,257.29,153.24
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,315.71,200.45
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,373.85,248.6
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,430.64,294.95
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,486.6,339.55
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,539.74,381.48
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,591.23,421.04
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,639.53,457.62
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,685.55,491.8
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,727.34,522.18
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,766.24,550.11
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,799.67,571.4
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,829.71,590.46
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,853.15,607.43
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,872.83,622.21
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,885.11,631.57
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,905.06,646.12
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,906.46,649.81
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,903.86,651.29
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,889.36,643.89
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,871.03,634.12
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,841.0,616.67
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,814.07,601.04
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,764.21,568.52
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,712.25,533.56
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,636.55,481.51
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,560.45,425.99
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,444.18,336.7
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,332.09,238.04
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,125.58,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
