Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,10.23,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,22.09,10.82
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,36.63,25.03
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,44.73,32.45
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,52.83,39.57
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,57.95,43.82
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,63.08,47.89
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,66.78,50.72
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,70.42,53.44
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,79.2,60.2
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,81.99,61.94
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,83.83,63.09
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,85.6,64.19
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,87.09,65.08
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,88.49,65.9
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,88.89,66.07
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,143.33,80.57
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,202.41,113.41
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,261.89,156.54
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,320.11,203.11
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,378.12,250.56
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,434.19,295.52
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,489.85,338.96
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,542.94,380.0
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,594.31,418.54
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,642.92,454.42
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,689.2,487.85
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,730.31,516.73
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,768.45,543.09
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,708.76,501.65
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,595.88,423.94
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,744.84,530.73
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,872.69,615.73
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,889.68,626.88
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,891.05,629.57
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,889.08,630.48
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,883.05,629.0
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,871.08,623.87
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,848.91,612.22
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,815.4,593.36
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,778.73,572.05
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,721.88,536.73
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,662.81,498.37
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,581.02,441.64
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,494.79,378.35
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,380.2,289.37
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,272.08,191.48
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,95.35,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,7.87,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,23.26,11.46
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,38.73,26.78
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,50.41,37.25
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,61.94,47.28
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,68.61,52.79
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,77.88,60.27
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,82.62,63.91
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,87.25,67.37
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,88.68,68.16
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,90.18,69.0
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,127.54,99.03
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,166.63,129.84
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,183.07,142.09
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,201.22,155.6
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,209.68,161.48
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,226.89,164.38
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,252.59,176.57
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,296.85,203.07
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,331.28,229.19
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,366.76,256.8
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,416.7,290.45
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,493.13,345.77
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,546.69,388.01
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,598.62,428.01
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,646.89,464.71
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,692.91,499.06
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,734.87,529.69
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,773.94,557.85
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,807.45,580.91
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,837.58,601.41
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,861.25,617.44
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,892.43,638.47
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,905.7,648.43
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,914.9,656.13
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,914.89,659.07
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,910.77,659.62
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,897.05,652.73
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,879.43,643.4
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,855.08,629.68
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,821.34,609.39
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,770.45,576.79
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,717.32,541.37
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,638.87,486.67
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,559.96,428.21
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,442.84,336.61
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,330.43,228.14
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,124.97,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,7.87,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,22.6,10.73
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,37.42,25.84
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,48.49,35.9
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,59.44,45.55
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,67.95,52.73
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,76.31,59.52
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,84.21,65.73
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,89.08,69.28
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,92.86,71.85
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,96.48,74.26
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,98.55,75.7
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,100.52,77.07
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,101.37,77.39
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,102.19,77.69
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,102.29,77.44
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,144.68,84.87
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,208.43,122.37
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,264.94,163.62
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,321.14,209.14
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,377.45,255.93
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,368.99,261.42
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,326.58,236.46
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,440.73,318.42
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,587.68,424.46
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,633.58,459.05
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,677.2,491.76
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,716.09,520.63
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,752.07,547.05
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,782.23,569.2
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,808.92,588.69
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,834.94,606.75
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,851.41,618.57
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,556.14,414.21
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,175.38,128.69
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,278.35,209.29
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,395.36,298.16
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,257.61,194.95
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,125.42,92.6
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,369.91,287.21
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,581.58,448.23
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,500.86,389.59
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,444.76,348.27
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,375.79,295.23
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,307.4,240.47
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,219.76,168.27
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,112.97,73.27
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,38.1,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,7.87,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,21.13,9.21
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,34.67,23.27
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,44.18,31.92
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,56.2,42.4
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,30.81,20.79
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,8.36,1.51
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,70.93,54.54
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,122.62,97.16
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,137.39,108.67
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,155.13,122.48
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,113.32,88.09
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,85.3,64.97
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,57.57,41.96
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,56.26,40.7
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,123.75,95.14
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,217.01,151.08
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,213.65,133.31
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,254.65,153.94
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,312.42,201.56
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,369.89,250.27
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,267.08,189.22
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,120.31,86.39
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,306.51,224.83
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,521.49,379.2
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,596.9,435.21
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,670.87,491.73
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,710.0,521.04
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,754.73,553.58
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,786.09,576.42
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,813.86,595.92
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,835.89,611.45
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,854.14,624.62
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,845.3,620.08
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,823.9,607.36
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,821.1,608.41
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,814.48,606.88
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,716.53,540.37
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,602.7,459.83
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,572.68,441.2
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,564.03,436.8
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,519.61,404.96
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,473.5,370.92
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,387.37,306.12
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,324.4,255.85
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,239.92,185.19
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,152.78,96.36
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,50.99,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,7.08,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,20.75,8.61
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,34.61,23.28
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.43,32.33
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,54.24,41.09
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,62.82,48.47
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,68.69,53.32
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,73.09,56.79
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,77.41,60.11
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,94.55,74.09
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,131.63,104.31
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,157.23,124.58
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,178.16,140.83
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,188.37,148.31
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,198.3,155.55
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,206.87,161.99
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,231.54,167.84
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,257.52,183.67
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,284.68,202.8
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,316.06,225.8
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,361.82,260.26
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,408.48,294.87
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,463.02,336.25
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,504.11,368.67
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,544.74,400.17
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,583.22,428.91
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,620.9,456.56
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,637.16,469.28
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,649.38,478.96
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,593.81,439.56
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,525.22,389.96
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,451.85,337.7
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,352.52,264.84
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,358.45,270.68
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,364.59,276.46
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,245.36,186.53
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,113.4,83.86
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,100.11,73.85
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,86.68,63.52
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,75.89,55.3
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,65.02,46.91
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,53.6,37.92
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,42.89,29.34
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,32.86,21.16
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,22.87,12.89
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,14.84,6.08
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,6.82,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,3.54,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,2.64,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,5.3,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,9.1,2.15
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,12.91,5.52
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,16.74,8.85
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,20.57,12.12
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,64.25,49.44
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,103.31,82.19
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,130.54,104.34
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,153.7,122.76
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,166.05,132.39
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,177.93,141.61
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,185.76,147.22
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,203.93,161.08
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,208.41,164.26
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,220.57,164.18
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,185.53,137.37
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,142.7,105.51
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,109.11,79.75
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,73.44,52.13
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,118.84,87.25
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,164.7,122.28
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,322.74,240.41
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,503.76,371.54
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,378.4,281.69
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,219.52,163.39
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,319.76,239.4
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,434.94,323.56
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,478.94,356.1
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,525.7,390.83
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,455.26,340.44
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,359.1,270.53
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,273.31,207.17
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,169.41,127.84
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,86.61,63.77
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,11.47,3.65
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,9.16,1.81
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,4.54,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,9.1,2.03
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,15.2,7.51
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,21.32,12.99
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,27.85,18.75
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,34.39,24.45
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,39.79,29.08
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,45.21,33.66
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,48.71,36.47
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,52.22,39.25
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,65.04,50.02
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,77.45,60.36
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,74.31,57.53
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,71.0,54.6
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,90.68,70.99
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,110.05,83.07
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,145.16,110.25
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,180.94,137.54
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,156.79,118.73
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,130.5,98.26
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,151.72,114.62
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,173.55,131.32
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,193.5,146.74
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,214.2,162.73
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,145.48,109.6
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,74.38,53.75
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,164.63,125.04
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,259.55,198.46
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,223.07,170.42
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,185.17,141.25
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,195.39,149.87
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,206.32,159.05
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,169.4,130.23
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,131.78,100.56
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,256.02,201.57
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,400.76,315.5
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,378.76,299.24
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,355.39,282.38
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,326.39,261.21
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,296.23,238.68
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,261.38,211.32
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,206.53,167.27
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,163.54,131.62
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,119.22,93.88
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,74.09,54.38
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,16.97,2.41
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,7.87,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,10.27,0.75
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,20.61,11.9
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,34.15,24.18
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,47.29,36.03
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,61.64,48.66
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,75.84,60.92
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,100.64,82.06
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,120.12,98.28
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,119.33,97.06
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,112.88,91.08
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,147.02,119.26
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,181.95,147.54
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,190.12,153.49
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,197.94,159.16
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,205.65,165.03
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,221.2,167.51
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,238.52,179.26
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,255.75,191.81
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,283.72,212.42
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,314.93,235.77
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,365.11,271.42
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,431.42,319.85
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,398.89,298.89
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,347.31,262.11
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,322.41,244.11
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,293.51,222.65
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,298.12,226.54
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,302.67,230.3
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,316.77,241.5
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,331.77,253.41
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,360.14,275.9
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,390.46,299.84
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,433.97,333.94
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,458.85,354.37
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,447.52,347.03
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,434.79,338.83
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,409.25,320.7
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,382.15,301.24
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,353.42,280.6
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,323.32,258.47
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,458.56,367.83
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,596.05,470.0
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,502.37,397.73
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,417.84,330.47
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,305.86,235.96
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,179.42,57.93
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,61.74,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,15.72,3.59
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,31.88,21.33
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,40.53,29.53
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,49.17,37.36
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,54.75,42.27
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,60.31,46.98
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,64.11,50.05
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,67.88,52.99
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,76.57,59.94
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,79.5,61.93
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,81.49,63.24
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,83.41,64.5
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,84.8,65.32
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,86.13,66.1
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,86.7,66.41
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,136.97,79.7
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,195.26,111.72
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,254.08,154.87
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,312.0,202.23
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,369.58,250.52
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,425.46,296.65
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,481.13,341.56
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,534.27,384.16
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,585.64,424.26
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,633.44,459.88
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,678.83,492.8
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,719.44,522.2
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,757.03,548.98
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,790.21,571.0
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,819.99,590.69
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,843.34,606.31
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,862.95,619.72
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,875.82,629.01
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,884.8,636.08
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,895.41,643.66
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,891.23,641.96
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,878.56,635.92
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,862.12,627.56
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,831.55,610.35
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,797.7,590.58
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,752.88,561.39
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,700.51,525.55
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,618.79,467.76
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,537.43,406.07
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,407.97,301.57
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,263.04,38.42
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,103.91,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,14.18,2.14
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,28.94,18.95
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,37.09,26.74
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,45.26,34.21
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,50.4,38.8
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,55.55,43.22
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,64.16,50.53
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,68.14,53.69
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,70.77,55.53
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,73.35,57.31
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,75.34,58.68
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,77.26,59.99
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,87.34,68.14
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,88.92,69.15
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,89.97,69.72
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,132.45,75.52
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,194.09,109.98
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,256.16,156.79
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,317.0,208.29
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,377.4,261.11
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,436.36,312.13
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,494.18,361.12
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,549.63,407.66
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,603.26,451.55
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,652.83,491.53
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,699.88,528.77
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,742.84,561.86
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,782.72,592.11
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,817.28,616.7
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,848.31,638.89
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,872.78,656.3
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,893.36,671.34
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,905.58,680.8
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,913.72,687.7
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,925.48,698.45
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,922.31,699.1
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,909.31,691.81
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,892.36,681.86
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,860.68,662.76
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,825.57,640.63
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,773.16,603.78
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,726.17,569.08
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,641.39,505.69
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,556.88,437.96
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,419.43,319.28
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,263.59,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,105.68,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
