Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,11.8,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,24.92,14.76
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,33.99,24.11
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,43.1,32.61
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,48.38,37.4
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,58.18,45.94
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,62.76,49.79
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,67.29,53.49
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,70.09,55.51
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,72.86,57.46
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,75.03,58.87
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,77.14,60.22
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,86.87,67.95
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,88.65,68.96
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,89.87,69.66
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,125.66,72.66
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,188.71,104.75
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,252.12,150.27
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,314.8,201.29
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,376.95,253.57
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,437.06,303.69
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,496.02,351.72
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,551.8,396.44
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,605.48,438.21
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,655.84,475.92
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,703.55,510.67
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,746.39,541.73
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,785.96,569.95
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,820.01,593.5
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,850.36,614.27
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,873.14,630.31
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,891.83,643.99
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,903.84,653.64
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,911.69,660.9
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,909.32,662.42
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,913.31,668.33
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,896.22,659.92
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,875.15,648.93
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,837.93,626.65
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,797.31,601.14
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,733.8,557.7
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,677.12,516.32
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,573.71,440.0
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,472.19,354.93
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,242.85,56.91
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,11.8,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,24.82,14.35
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,33.41,23.39
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,42.08,31.44
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,47.7,36.49
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,53.35,41.34
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,61.92,48.56
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,66.03,51.74
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,68.8,53.71
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,71.55,55.63
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,73.69,57.13
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,75.78,58.58
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,85.18,66.0
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,86.66,66.77
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,88.17,67.72
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,122.33,70.62
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,183.23,101.26
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,244.55,145.26
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,305.08,194.79
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,365.07,245.78
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,423.21,294.89
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,480.26,342.13
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,534.61,386.71
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,586.97,428.58
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,635.4,465.64
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,681.21,499.78
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,722.65,530.75
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,760.91,558.92
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,793.71,580.97
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,822.92,600.11
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,845.05,616.72
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,863.22,630.98
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,870.45,637.45
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,883.55,648.09
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,880.81,647.5
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,873.96,644.47
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,855.18,633.56
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,832.56,620.02
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,793.85,595.78
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,751.91,568.31
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,694.7,527.4
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,629.6,478.41
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,525.29,400.64
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,423.29,314.14
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,216.68,7.48
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,12.59,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,26.31,14.9
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,35.94,24.92
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,45.58,33.71
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,50.26,37.88
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,55.1,41.95
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,59.2,45.32
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,63.28,48.58
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,95.77,75.7
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,128.54,102.54
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,144.2,114.85
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,164.75,131.02
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,164.02,129.79
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,169.4,133.56
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,119.36,92.6
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,121.12,70.17
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,180.95,100.23
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,241.07,143.35
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,300.45,191.99
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,359.43,242.27
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,416.48,290.66
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,472.26,337.02
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,525.07,380.54
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,575.96,421.39
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,623.02,457.61
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,667.55,490.96
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,707.01,520.76
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,743.31,547.74
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,774.71,568.99
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,802.58,586.88
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,823.61,602.64
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,840.78,616.06
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,858.97,629.08
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,863.84,633.4
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,859.87,631.74
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,851.85,627.56
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,831.52,615.18
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,807.4,600.18
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,773.08,578.6
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,730.58,550.32
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,662.94,502.2
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,594.01,450.57
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,487.67,370.58
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,383.53,281.17
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,195.43,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,12.2,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,23.11,12.17
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,38.86,27.37
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,54.36,41.22
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,69.76,54.69
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,84.81,67.55
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,98.86,79.23
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,112.55,90.32
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,126.88,101.73
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,140.7,112.51
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,150.59,119.98
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,166.33,132.11
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,170.13,134.53
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,171.77,135.26
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,178.51,140.16
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,200.27,143.6
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,230.03,156.73
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,263.63,176.74
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,306.74,210.75
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,349.99,245.91
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,390.02,278.57
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,428.67,309.61
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,463.16,337.46
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,497.72,365.13
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,534.78,393.13
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,570.3,419.4
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,590.5,435.23
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,607.55,448.64
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,618.92,457.96
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,627.07,464.95
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,591.86,441.92
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,567.55,426.1
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,673.51,506.06
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,771.88,577.92
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,684.96,518.51
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,603.48,461.12
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,444.87,344.63
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,265.31,206.66
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,237.32,186.19
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,208.45,164.02
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,172.86,135.43
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,136.13,105.26
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,94.14,70.3
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,41.25,25.79
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,18.5,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,12.2,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,23.52,12.18
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,33.55,22.83
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,45.95,34.0
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,54.13,41.28
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,62.15,48.19
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,82.06,65.04
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,104.98,84.08
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,95.45,75.63
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,80.76,62.94
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,49.89,36.71
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,17.59,9.28
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,51.11,37.39
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,83.94,64.37
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,141.7,111.01
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,200.53,144.67
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,199.19,127.29
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,233.26,139.72
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,298.4,197.46
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,349.31,243.4
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,385.66,273.72
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,415.14,297.73
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,456.29,328.53
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,500.09,360.95
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,573.02,414.35
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,643.8,466.5
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,632.37,457.87
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,576.72,418.95
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,688.27,499.6
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,781.33,564.48
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,800.95,577.75
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,816.71,589.57
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,824.93,596.74
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,829.17,601.6
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,823.13,599.95
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,813.12,595.88
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,795.62,586.84
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,769.8,572.02
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,727.62,545.09
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,682.73,515.29
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,613.32,466.96
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,542.61,414.78
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,432.26,330.38
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,324.72,234.08
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,123.67,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,11.8,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,22.83,11.3
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,34.55,23.6
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,44.54,32.73
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,50.63,38.25
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,56.77,43.57
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,61.09,47.15
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,65.39,50.62
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,97.72,77.59
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,130.14,104.02
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,141.22,112.59
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,153.33,121.94
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,163.27,129.17
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,172.93,136.11
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,191.05,150.31
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,207.07,152.36
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,236.51,168.96
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,266.4,187.84
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,295.82,212.5
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,313.61,228.53
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,333.66,244.38
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,352.67,259.19
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,407.21,299.62
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,469.5,346.13
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,495.48,365.81
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,520.53,384.62
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,515.05,381.53
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,504.41,374.4
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,648.31,482.35
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,782.48,579.02
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,802.27,592.67
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,818.25,604.61
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,834.36,616.83
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,837.44,620.39
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,831.73,619.24
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,822.03,615.48
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,799.11,601.59
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,772.5,584.92
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,736.78,560.94
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,692.84,530.09
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,624.17,479.93
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,554.3,426.13
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,441.27,337.9
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,331.53,234.92
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,127.02,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,12.2,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,23.46,11.22
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,33.87,22.75
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,46.94,34.46
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,52.21,39.25
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,57.64,43.94
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,61.96,47.5
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,66.27,50.94
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,97.34,76.83
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,128.74,102.51
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,138.44,109.93
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,147.82,117.04
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,109.41,85.11
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,78.95,59.79
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,88.7,67.53
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,116.89,68.71
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,175.29,96.42
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,234.43,138.02
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,293.51,185.82
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,352.17,235.29
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,408.49,283.0
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,463.91,329.12
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,516.72,372.95
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,567.57,414.17
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,614.68,451.66
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,659.2,486.37
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,698.85,516.77
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,735.34,544.36
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,766.34,565.98
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,793.74,584.14
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,814.97,600.39
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,832.36,614.27
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,841.8,621.96
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,847.27,627.2
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,852.4,633.18
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,843.89,630.0
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,823.82,617.68
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,800.04,602.64
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,759.97,575.39
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,716.81,544.84
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,654.22,498.91
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,584.16,444.8
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,471.28,357.41
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,361.89,249.08
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,141.82,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,11.8,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,22.66,10.16
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,33.73,22.57
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,47.64,35.01
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,52.86,39.79
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,58.29,44.48
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,62.92,48.32
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,67.53,52.03
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,99.98,79.08
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,135.92,108.54
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,146.82,116.92
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,151.55,120.19
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,160.22,126.43
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,168.56,132.31
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,119.75,92.63
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,115.34,68.03
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,173.71,95.46
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,232.81,136.97
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,291.52,184.61
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,349.76,234.02
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,406.42,282.41
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,461.8,328.92
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,514.4,372.82
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,565.12,414.15
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,611.74,451.62
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,655.82,486.36
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,695.65,516.96
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,732.39,544.8
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,763.44,566.93
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,790.97,585.39
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,811.16,601.17
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,827.49,614.52
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,834.72,620.61
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,847.67,630.83
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,843.09,628.76
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,834.5,624.11
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,813.3,610.97
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,788.37,595.05
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,746.31,567.44
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,708.59,541.6
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,638.46,489.72
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,567.28,434.2
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,452.37,344.19
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,338.87,227.23
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,131.98,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,11.41,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,21.66,8.86
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,35.54,23.97
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,49.23,36.33
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,57.55,43.78
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,65.83,50.93
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,87.65,69.36
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,108.6,86.73
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,121.83,97.36
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,134.71,107.55
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,145.87,116.19
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,150.97,119.78
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,160.11,126.65
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,168.88,133.17
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,169.53,133.12
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,185.43,131.18
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,217.9,147.02
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,258.76,175.65
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,299.17,206.46
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,342.42,240.9
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,380.41,272.82
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,413.28,299.94
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,452.06,330.57
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,491.29,361.32
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,500.37,369.11
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,509.47,376.1
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,476.06,352.4
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,421.24,312.51
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,517.19,385.3
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,622.16,463.01
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,549.6,410.7
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,467.69,351.1
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,459.54,346.76
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,449.78,340.96
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,439.35,335.39
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,427.29,328.57
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,403.62,312.07
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,378.34,294.13
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,547.68,426.2
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,679.41,521.56
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,604.82,465.19
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,529.13,406.4
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,411.25,313.5
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,291.7,188.26
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,110.77,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,10.62,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,20.48,7.51
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,31.24,20.4
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,44.52,32.32
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,49.82,37.17
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,55.29,41.91
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,59.64,45.54
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,64.0,49.04
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,94.15,74.17
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,124.82,99.27
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,138.56,110.02
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,157.09,124.58
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,155.43,122.62
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,159.38,125.26
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,170.53,133.94
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,193.0,139.6
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,224.75,156.93
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,257.55,179.61
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,293.15,207.5
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,328.52,235.91
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,366.51,264.74
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,408.33,296.69
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,429.25,314.62
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,446.08,328.85
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,477.72,353.47
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,510.2,378.56
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,531.36,395.19
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,551.3,410.86
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,543.7,406.12
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,532.14,398.44
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,548.2,412.51
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,563.16,425.79
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,563.89,427.97
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,562.47,428.75
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,568.12,435.54
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,593.11,455.75
2016,10,19,15,45,396.0,153.5,2.35,29.0,323.5,567.88,438.35
2016,10,19,16,0,379.0,137.0,2.2,29.0,282.0,540.09,419.06
2016,10,19,16,15,463.0,105.5,1.9,28.5,257.0,582.02,451.95
2016,10,19,16,30,547.0,74.0,1.6,28.0,232.0,627.71,483.87
2016,10,19,16,45,478.5,64.5,1.35,28.0,181.5,552.83,426.49
2016,10,19,17,0,410.0,55.0,1.1,28.0,131.0,476.73,366.42
2016,10,19,17,15,296.0,41.5,1.1,27.5,86.5,355.78,270.93
2016,10,19,17,30,182.0,28.0,1.1,27.0,42.0,237.02,144.28
2016,10,19,17,45,91.0,14.0,1.1,26.5,21.0,84.86,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
