Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,36.5,14.0,1.85,22.0,17.0,11.02,0.0
2016,10,20,7,0,73.0,28.0,2.2,22.0,34.0,20.81,7.01
2016,10,20,7,15,170.5,48.0,2.5,22.0,75.0,35.39,23.94
2016,10,20,7,30,268.0,68.0,2.8,22.0,116.0,50.03,37.27
2016,10,20,7,45,338.5,82.5,3.15,22.5,164.0,60.38,46.54
2016,10,20,8,0,409.0,97.0,3.5,23.0,212.0,70.58,55.42
2016,10,20,8,15,221.0,121.0,3.8,23.0,185.0,84.38,67.26
2016,10,20,8,30,33.0,145.0,4.1,23.0,158.0,100.46,80.85
2016,10,20,8,45,16.5,115.0,4.4,23.5,121.5,85.6,67.84
2016,10,20,9,0,0.0,85.0,4.7,24.0,85.0,65.17,50.16
2016,10,20,9,15,142.5,159.0,4.9,24.0,236.5,110.28,88.13
2016,10,20,9,30,285.0,233.0,5.1,24.0,388.0,147.94,119.31
2016,10,20,9,45,289.5,252.0,5.35,24.5,419.5,157.3,126.5
2016,10,20,10,0,294.0,271.0,5.6,25.0,451.0,166.3,133.38
2016,10,20,10,15,147.0,195.5,5.7,25.0,285.5,131.49,104.41
2016,10,20,10,30,0.0,120.0,5.8,25.0,120.0,91.27,67.68
2016,10,20,10,45,0.0,125.5,5.95,25.5,125.5,95.48,70.8
2016,10,20,11,0,0.0,131.0,6.1,26.0,131.0,99.74,73.93
2016,10,20,11,15,159.5,232.5,6.2,26.0,350.5,202.23,148.07
2016,10,20,11,30,319.0,334.0,6.3,26.0,570.0,325.61,239.13
2016,10,20,11,45,319.5,341.0,6.4,26.5,580.0,358.49,266.06
2016,10,20,12,0,320.0,348.0,6.5,27.0,590.0,391.3,292.84
2016,10,20,12,15,419.0,311.5,6.55,27.0,628.0,441.02,332.06
2016,10,20,12,30,518.0,275.0,6.6,27.0,666.0,497.09,376.75
2016,10,20,12,45,686.0,197.0,6.65,27.5,709.0,568.07,432.6
2016,10,20,13,0,854.0,119.0,6.7,28.0,752.0,640.92,490.27
2016,10,20,13,15,849.5,118.0,6.7,28.0,735.5,679.48,521.55
2016,10,20,13,30,845.0,117.0,6.7,28.0,719.0,715.01,550.17
2016,10,20,13,45,844.5,112.0,6.75,28.0,696.0,746.29,575.6
2016,10,20,14,0,844.0,107.0,6.8,28.0,673.0,774.32,597.66
2016,10,20,14,15,833.5,105.0,6.75,28.0,640.5,794.24,612.94
2016,10,20,14,30,823.0,103.0,6.7,28.0,608.0,810.33,625.61
2016,10,20,14,45,807.0,100.5,6.7,28.0,569.0,817.38,632.12
2016,10,20,15,0,791.0,98.0,6.7,28.0,530.0,820.39,635.91
2016,10,20,15,15,769.5,94.5,6.6,27.5,485.5,813.47,633.55
2016,10,20,15,30,748.0,91.0,6.5,27.0,441.0,802.54,628.32
2016,10,20,15,45,724.5,84.5,6.4,26.5,392.5,788.54,620.76
2016,10,20,16,0,701.0,78.0,6.3,26.0,344.0,765.51,606.2
2016,10,20,16,15,657.5,72.5,5.95,25.5,292.0,722.68,575.28
2016,10,20,16,30,614.0,67.0,5.6,25.0,240.0,677.12,541.01
2016,10,20,16,45,553.0,58.0,5.35,24.5,189.0,609.29,487.98
2016,10,20,17,0,492.0,49.0,5.1,24.0,138.0,540.26,430.84
2016,10,20,17,15,378.0,37.0,4.8,23.5,91.0,422.38,330.86
2016,10,20,17,30,264.0,25.0,4.5,23.0,44.0,297.99,173.97
2016,10,20,17,45,132.0,12.5,4.2,22.5,22.0,116.59,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,186.0,11.0,2.8,12.5,23.5,8.65,0.0
2016,10,21,7,0,372.0,22.0,3.0,13.0,47.0,20.11,6.09
2016,10,21,7,15,492.5,31.0,3.2,13.5,97.5,28.45,18.84
2016,10,21,7,30,613.0,40.0,3.4,14.0,148.0,36.97,27.03
2016,10,21,7,45,680.0,45.5,3.6,15.0,203.5,42.21,31.93
2016,10,21,8,0,747.0,51.0,3.8,16.0,259.0,47.54,36.67
2016,10,21,8,15,788.0,55.0,3.95,16.5,314.5,51.41,40.03
2016,10,21,8,30,829.0,59.0,4.1,17.0,370.0,55.28,43.28
2016,10,21,8,45,857.5,62.0,4.3,18.0,422.5,64.15,50.73
2016,10,21,9,0,886.0,65.0,4.5,19.0,475.0,67.69,53.42
2016,10,21,9,15,905.0,67.5,4.4,19.5,522.5,70.58,55.63
2016,10,21,9,30,924.0,70.0,4.3,20.0,570.0,73.34,57.71
2016,10,21,9,45,938.0,71.5,4.25,20.5,611.0,75.21,59.03
2016,10,21,10,0,952.0,73.0,4.2,21.0,652.0,76.98,60.25
2016,10,21,10,15,961.5,74.5,4.1,21.0,686.5,78.53,61.43
2016,10,21,10,30,971.0,76.0,4.0,21.0,721.0,103.52,61.84
2016,10,21,10,45,977.5,77.0,3.9,21.5,747.0,167.31,91.2
2016,10,21,11,0,984.0,78.0,3.8,22.0,773.0,231.21,136.91
2016,10,21,11,15,988.0,78.5,3.7,22.0,791.0,294.03,189.56
2016,10,21,11,30,992.0,79.0,3.6,22.0,809.0,356.15,244.38
2016,10,21,11,45,993.0,80.0,3.55,22.5,817.5,416.64,297.76
2016,10,21,12,0,994.0,81.0,3.5,23.0,826.0,475.62,348.89
2016,10,21,12,15,994.0,81.0,3.45,23.0,826.0,531.57,397.02
2016,10,21,12,30,994.0,81.0,3.4,23.0,826.0,585.37,442.16
2016,10,21,12,45,991.5,80.5,3.35,23.5,817.0,634.98,481.98
2016,10,21,13,0,989.0,80.0,3.3,24.0,808.0,681.75,518.47
2016,10,21,13,15,984.5,79.5,3.25,24.0,790.0,724.21,551.86
2016,10,21,13,30,980.0,79.0,3.2,24.0,772.0,763.34,582.15
2016,10,21,13,45,973.0,78.0,3.15,24.0,745.5,796.67,606.84
2016,10,21,14,0,966.0,77.0,3.1,24.0,719.0,826.22,627.86
2016,10,21,14,15,956.0,75.5,3.05,24.0,684.5,849.0,644.26
2016,10,21,14,30,946.0,74.0,3.0,24.0,650.0,867.7,658.02
2016,10,21,14,45,932.0,72.0,2.95,24.0,609.0,878.39,666.43
2016,10,21,15,0,918.0,70.0,2.9,24.0,568.0,884.88,672.18
2016,10,21,15,15,899.0,68.0,2.8,23.5,520.5,882.92,673.22
2016,10,21,15,30,880.0,66.0,2.7,23.0,473.0,876.92,671.61
2016,10,21,15,45,853.0,62.5,2.65,23.0,421.0,857.96,660.01
2016,10,21,16,0,826.0,59.0,2.6,23.0,369.0,845.01,652.41
2016,10,21,16,15,785.5,55.0,2.25,22.5,314.0,805.95,624.66
2016,10,21,16,30,745.0,51.0,1.9,22.0,259.0,763.74,593.31
2016,10,21,16,45,680.0,45.5,1.55,21.5,203.5,695.2,540.71
2016,10,21,17,0,615.0,40.0,1.2,21.0,148.0,624.73,483.19
2016,10,21,17,15,496.5,31.0,1.15,20.0,98.0,503.84,385.38
2016,10,21,17,30,378.0,22.0,1.1,19.0,48.0,374.52,196.05
2016,10,21,17,45,189.0,11.0,1.1,18.0,24.0,160.99,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,181.0,10.5,0.75,11.5,22.5,8.26,0.0
2016,10,22,7,0,362.0,21.0,0.7,12.0,45.0,19.17,4.54
2016,10,22,7,15,484.0,30.5,0.75,12.5,95.0,27.97,18.5
2016,10,22,7,30,606.0,40.0,0.8,13.0,145.0,36.92,27.14
2016,10,22,7,45,671.5,46.0,0.9,13.5,200.0,42.54,32.47
2016,10,22,8,0,737.0,52.0,1.0,14.0,255.0,48.22,37.63
2016,10,22,8,15,778.5,56.5,1.1,15.0,310.0,52.43,41.23
2016,10,22,8,30,820.0,61.0,1.2,16.0,365.0,56.64,44.68
2016,10,22,8,45,846.5,64.5,1.35,17.0,417.0,59.81,47.15
2016,10,22,9,0,873.0,68.0,1.5,18.0,469.0,69.41,55.14
2016,10,22,9,15,893.0,70.5,1.65,19.0,516.5,72.27,57.19
2016,10,22,9,30,913.0,73.0,1.8,20.0,564.0,75.01,59.13
2016,10,22,9,45,925.5,75.5,1.95,21.0,605.0,77.45,60.79
2016,10,22,10,0,938.0,78.0,2.1,22.0,646.0,79.76,62.33
2016,10,22,10,15,948.0,79.5,2.1,22.5,680.0,81.26,63.33
2016,10,22,10,30,958.0,81.0,2.1,23.0,714.0,104.69,63.16
2016,10,22,10,45,964.0,82.5,2.1,23.5,740.0,168.01,91.57
2016,10,22,11,0,970.0,84.0,2.1,24.0,766.0,231.4,136.05
2016,10,22,11,15,974.0,85.0,2.1,24.0,784.0,293.83,187.37
2016,10,22,11,30,978.0,86.0,2.1,24.0,802.0,355.59,240.8
2016,10,22,11,45,979.0,87.0,2.1,24.5,810.5,415.39,292.5
2016,10,22,12,0,980.0,88.0,2.1,25.0,819.0,473.71,341.98
2016,10,22,12,15,980.0,88.0,2.1,25.0,819.0,529.04,388.55
2016,10,22,12,30,980.0,88.0,2.1,25.0,819.0,582.26,432.21
2016,10,22,12,45,976.5,88.0,2.15,25.5,809.5,631.22,470.86
2016,10,22,13,0,973.0,88.0,2.2,26.0,800.0,677.32,506.32
2016,10,22,13,15,968.5,87.5,2.2,26.0,782.0,719.29,538.69
2016,10,22,13,30,964.0,87.0,2.2,26.0,764.0,757.98,568.1
2016,10,22,13,45,956.0,86.0,2.2,26.0,737.5,790.21,592.03
2016,10,22,14,0,948.0,85.0,2.2,26.0,711.0,818.66,612.05
2016,10,22,14,15,937.5,83.5,2.2,26.0,677.0,840.76,627.88
2016,10,22,14,30,927.0,82.0,2.2,26.0,643.0,858.84,641.18
2016,10,22,14,45,911.0,80.5,2.25,26.0,601.5,868.29,649.32
2016,10,22,15,0,895.0,79.0,2.3,26.0,560.0,873.6,654.92
2016,10,22,15,15,874.5,76.0,2.25,25.5,513.0,869.12,654.51
2016,10,22,15,30,854.0,73.0,2.2,25.0,466.0,870.25,658.06
2016,10,22,15,45,824.5,69.5,2.2,25.0,413.5,849.17,645.48
2016,10,22,16,0,795.0,66.0,2.2,25.0,361.0,824.19,630.01
2016,10,22,16,15,752.0,61.0,1.9,24.0,306.5,781.66,601.41
2016,10,22,16,30,709.0,56.0,1.6,23.0,252.0,735.91,568.95
2016,10,22,16,45,639.5,49.5,1.3,22.0,197.0,662.26,514.0
2016,10,22,17,0,570.0,43.0,1.0,21.0,142.0,597.03,461.37
2016,10,22,17,15,446.5,32.5,1.05,20.0,92.5,472.83,361.03
2016,10,22,17,30,323.0,22.0,1.1,19.0,43.0,337.42,152.32
2016,10,22,17,45,161.5,11.0,1.15,18.5,21.5,138.38,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,5.0,1.95,13.5,5.0,3.93,0.0
2016,10,23,7,0,0.0,10.0,2.2,14.0,10.0,7.59,0.0
2016,10,23,7,15,0.0,22.5,2.25,14.5,22.5,17.15,8.99
2016,10,23,7,30,0.0,35.0,2.3,15.0,35.0,26.74,17.9
2016,10,23,7,45,0.0,49.5,2.35,15.5,49.5,37.8,27.95
2016,10,23,8,0,0.0,64.0,2.4,16.0,64.0,48.52,37.54
2016,10,23,8,15,0.0,79.0,2.35,16.5,79.0,59.49,47.18
2016,10,23,8,30,0.0,94.0,2.3,17.0,94.0,70.37,56.55
2016,10,23,8,45,180.5,133.0,2.3,17.5,215.5,91.05,74.27
2016,10,23,9,0,361.0,172.0,2.3,18.0,337.0,116.94,96.15
2016,10,23,9,15,403.0,183.0,2.5,18.5,384.0,120.04,98.3
2016,10,23,9,30,445.0,194.0,2.7,19.0,431.0,125.97,102.87
2016,10,23,9,45,271.5,234.0,2.9,20.0,382.0,147.77,120.54
2016,10,23,10,0,98.0,274.0,3.1,21.0,333.0,177.56,144.54
2016,10,23,10,15,223.5,278.5,3.15,21.5,423.0,176.01,142.62
2016,10,23,10,30,349.0,283.0,3.2,22.0,513.0,182.96,135.78
2016,10,23,10,45,355.5,294.0,3.3,22.5,535.5,219.71,155.96
2016,10,23,11,0,362.0,305.0,3.4,23.0,558.0,257.49,182.76
2016,10,23,11,15,443.0,282.0,3.4,23.0,599.5,289.77,205.66
2016,10,23,11,30,524.0,259.0,3.4,23.0,641.0,334.14,240.19
2016,10,23,11,45,508.0,269.0,3.45,23.5,642.5,374.47,274.77
2016,10,23,12,0,492.0,279.0,3.5,24.0,644.0,412.7,307.06
2016,10,23,12,15,459.5,293.5,3.5,24.0,634.5,444.44,334.32
2016,10,23,12,30,427.0,308.0,3.5,24.0,625.0,472.42,357.83
2016,10,23,12,45,226.5,295.5,3.5,24.5,463.5,375.66,286.98
2016,10,23,13,0,26.0,283.0,3.5,25.0,302.0,237.55,181.11
2016,10,23,13,15,213.5,288.0,3.45,25.0,438.0,387.31,298.31
2016,10,23,13,30,401.0,293.0,3.4,25.0,574.0,548.12,420.11
2016,10,23,13,45,245.0,297.5,3.4,25.0,467.5,463.1,355.88
2016,10,23,14,0,89.0,302.0,3.4,25.0,361.0,335.46,258.42
2016,10,23,14,15,396.5,220.5,3.3,25.0,461.5,556.4,431.57
2016,10,23,14,30,704.0,139.0,3.2,25.0,562.0,750.19,577.07
2016,10,23,14,45,571.5,167.0,3.1,25.0,495.5,680.94,525.89
2016,10,23,15,0,439.0,195.0,3.0,25.0,429.0,614.65,476.97
2016,10,23,15,15,550.0,148.5,2.65,24.5,416.0,672.95,523.88
2016,10,23,15,30,661.0,102.0,2.3,24.0,403.0,738.67,571.58
2016,10,23,15,45,620.0,100.0,2.0,23.5,357.0,708.74,550.37
2016,10,23,16,0,579.0,98.0,1.7,23.0,311.0,675.1,526.73
2016,10,23,16,15,543.5,86.5,1.6,22.5,262.0,632.5,497.15
2016,10,23,16,30,508.0,75.0,1.5,22.0,213.0,587.28,464.23
2016,10,23,16,45,449.0,63.0,1.45,21.5,165.0,518.84,412.06
2016,10,23,17,0,390.0,51.0,1.4,21.0,117.0,449.42,355.9
2016,10,23,17,15,282.5,37.0,1.4,20.5,75.5,337.57,261.28
2016,10,23,17,30,175.0,23.0,1.4,20.0,34.0,212.83,75.27
2016,10,23,17,45,87.5,11.5,1.45,20.0,17.0,79.09,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.26,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,15.73,0.09
2016,10,24,7,15,41.5,41.5,1.4,18.5,48.5,30.45,19.84
2016,10,24,7,30,83.0,62.0,1.6,19.0,76.0,44.89,33.19
2016,10,24,7,45,104.5,84.5,1.85,20.0,109.0,60.13,46.74
2016,10,24,8,0,126.0,107.0,2.1,21.0,142.0,75.04,59.69
2016,10,24,8,15,142.0,128.5,2.15,21.5,175.0,88.99,71.6
2016,10,24,8,30,158.0,150.0,2.2,22.0,208.0,102.58,82.95
2016,10,24,8,45,253.0,161.5,2.25,23.0,269.5,108.93,87.77
2016,10,24,9,0,348.0,173.0,2.3,24.0,331.0,117.25,94.14
2016,10,24,9,15,558.0,135.0,2.25,24.5,418.0,96.13,75.97
2016,10,24,9,30,768.0,97.0,2.2,25.0,505.0,80.56,62.59
2016,10,24,9,45,513.5,182.5,2.2,25.5,464.0,119.76,94.87
2016,10,24,10,0,259.0,268.0,2.2,26.0,423.0,164.24,130.76
2016,10,24,10,15,182.5,286.5,2.2,26.5,399.0,178.57,141.7
2016,10,24,10,30,106.0,305.0,2.2,27.0,375.0,198.75,148.8
2016,10,24,10,45,180.0,316.0,2.2,27.5,439.5,218.7,158.28
2016,10,24,11,0,254.0,327.0,2.2,28.0,504.0,250.93,178.1
2016,10,24,11,15,266.5,333.5,2.2,28.0,523.0,282.63,202.05
2016,10,24,11,30,279.0,340.0,2.2,28.0,542.0,315.78,228.0
2016,10,24,11,45,267.5,346.5,2.25,28.5,542.5,342.04,249.28
2016,10,24,12,0,256.0,353.0,2.3,29.0,543.0,366.92,269.2
2016,10,24,12,15,306.5,341.0,2.25,29.0,568.0,405.24,298.43
2016,10,24,12,30,357.0,329.0,2.2,29.0,593.0,447.3,330.47
2016,10,24,12,45,381.0,319.0,2.2,29.0,597.5,479.62,355.58
2016,10,24,13,0,405.0,309.0,2.2,29.0,602.0,512.53,380.99
2016,10,24,13,15,335.5,317.0,2.2,29.0,556.0,501.28,373.82
2016,10,24,13,30,266.0,325.0,2.2,29.0,510.0,483.82,361.8
2016,10,24,13,45,529.0,223.0,2.2,29.5,574.0,612.64,458.31
2016,10,24,14,0,792.0,121.0,2.2,30.0,638.0,740.86,551.43
2016,10,24,14,15,481.5,199.0,2.2,29.5,508.5,600.83,451.42
2016,10,24,14,30,171.0,277.0,2.2,29.0,379.0,413.32,313.28
2016,10,24,14,45,168.5,258.0,2.25,29.0,353.0,403.07,307.87
2016,10,24,15,0,166.0,239.0,2.3,29.0,327.0,391.41,300.52
2016,10,24,15,15,217.0,212.0,2.3,29.0,316.5,415.2,320.95
2016,10,24,15,30,268.0,185.0,2.3,29.0,306.0,458.15,355.13
2016,10,24,15,45,254.0,165.5,2.3,29.0,270.0,431.84,336.47
2016,10,24,16,0,240.0,146.0,2.3,29.0,234.0,403.72,316.39
2016,10,24,16,15,371.5,110.5,2.05,28.0,222.0,501.25,393.94
2016,10,24,16,30,503.0,75.0,1.8,27.0,210.0,581.15,453.47
2016,10,24,16,45,427.5,64.5,1.55,26.5,161.0,500.0,390.55
2016,10,24,17,0,352.0,54.0,1.3,26.0,112.0,417.23,324.42
2016,10,24,17,15,232.5,38.5,1.3,25.0,71.0,296.76,224.59
2016,10,24,17,30,113.0,23.0,1.3,24.0,30.0,160.16,34.69
2016,10,24,17,45,56.5,11.5,1.3,23.5,15.0,54.12,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,14.5,10.5,0.9,16.5,11.0,8.26,0.0
2016,10,25,7,0,29.0,21.0,1.0,17.0,22.0,15.86,0.0
2016,10,25,7,15,84.5,41.0,1.2,17.5,53.0,30.26,19.67
2016,10,25,7,30,140.0,61.0,1.4,18.0,84.0,44.3,32.79
2016,10,25,7,45,170.5,82.5,1.6,19.0,120.5,58.94,45.88
2016,10,25,8,0,201.0,104.0,1.8,20.0,157.0,73.19,58.32
2016,10,25,8,15,223.5,123.0,1.85,20.5,194.0,85.46,68.85
2016,10,25,8,30,246.0,142.0,1.9,21.0,231.0,97.36,78.82
2016,10,25,8,45,307.0,155.0,2.0,22.0,282.0,106.13,85.75
2016,10,25,9,0,368.0,168.0,2.1,23.0,333.0,114.8,92.46
2016,10,25,9,15,411.5,178.0,2.1,23.0,380.5,117.5,94.43
2016,10,25,9,30,455.0,188.0,2.1,23.0,428.0,122.98,98.74
2016,10,25,9,45,419.0,214.0,2.1,23.5,448.0,135.6,108.74
2016,10,25,10,0,383.0,240.0,2.1,24.0,468.0,153.21,122.74
2016,10,25,10,15,358.5,261.5,2.1,24.0,484.0,162.98,130.43
2016,10,25,10,30,334.0,283.0,2.1,24.0,500.0,181.13,133.87
2016,10,25,10,45,335.5,295.0,2.1,24.5,520.0,216.93,153.17
2016,10,25,11,0,337.0,307.0,2.1,25.0,540.0,253.22,178.51
2016,10,25,11,15,249.5,329.0,2.1,25.0,504.0,275.64,199.77
2016,10,25,11,30,162.0,351.0,2.1,25.0,468.0,290.79,215.47
2016,10,25,11,45,256.0,340.0,2.15,25.5,527.0,333.35,246.05
2016,10,25,12,0,350.0,329.0,2.2,26.0,586.0,387.33,286.07
2016,10,25,12,15,445.5,293.0,2.25,26.0,620.5,435.95,323.52
2016,10,25,12,30,541.0,257.0,2.3,26.0,655.0,489.81,365.37
2016,10,25,12,45,484.0,277.0,2.35,26.5,629.5,509.55,381.41
2016,10,25,13,0,427.0,297.0,2.4,27.0,604.0,523.28,392.34
2016,10,25,13,15,370.5,305.0,2.4,27.0,566.5,512.57,385.97
2016,10,25,13,30,314.0,313.0,2.4,27.0,529.0,505.14,381.4
2016,10,25,13,45,229.0,310.0,2.4,27.0,465.0,448.02,340.14
2016,10,25,14,0,144.0,307.0,2.4,27.0,401.0,397.07,302.31
2016,10,25,14,15,299.5,265.0,2.3,27.0,447.0,505.67,386.37
2016,10,25,14,30,455.0,223.0,2.2,27.0,493.0,621.63,472.98
2016,10,25,14,45,504.0,191.0,2.15,27.0,471.0,647.19,493.04
2016,10,25,15,0,553.0,159.0,2.1,27.0,449.0,670.16,512.0
2016,10,25,15,15,486.0,158.0,1.85,26.5,397.0,625.37,480.33
2016,10,25,15,30,419.0,157.0,1.6,26.0,345.0,576.8,445.81
2016,10,25,15,45,397.5,143.0,1.4,26.0,304.5,550.41,427.28
2016,10,25,16,0,376.0,129.0,1.2,26.0,264.0,521.63,406.38
2016,10,25,16,15,352.0,111.0,1.1,25.5,221.5,483.68,379.46
2016,10,25,16,30,328.0,93.0,1.0,25.0,179.0,443.77,349.88
2016,10,25,16,45,288.0,74.5,0.9,24.5,137.5,387.74,306.12
2016,10,25,17,0,248.0,56.0,0.8,24.0,96.0,331.03,259.42
2016,10,25,17,15,168.5,38.0,0.85,23.5,60.5,242.43,182.55
2016,10,25,17,30,89.0,20.0,0.9,23.0,25.0,132.7,7.32
2016,10,25,17,45,44.5,10.0,0.95,22.5,12.5,43.25,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,81.0,10.5,1.05,16.5,15.0,8.26,0.0
2016,10,26,7,0,162.0,21.0,1.1,17.0,30.0,16.01,0.0
2016,10,26,7,15,289.0,34.0,1.2,17.5,72.0,27.81,17.51
2016,10,26,7,30,416.0,47.0,1.3,18.0,114.0,38.44,27.7
2016,10,26,7,45,495.5,55.0,1.45,19.0,164.5,44.72,33.51
2016,10,26,8,0,575.0,63.0,1.6,20.0,215.0,51.09,39.13
2016,10,26,8,15,623.0,69.0,1.75,21.0,265.5,55.62,42.95
2016,10,26,8,30,671.0,75.0,1.9,22.0,316.0,60.14,46.61
2016,10,26,8,45,705.0,79.5,2.05,23.0,364.5,63.38,49.06
2016,10,26,9,0,739.0,84.0,2.2,24.0,413.0,72.04,56.08
2016,10,26,9,15,415.0,157.5,2.2,24.5,346.0,105.46,83.9
2016,10,26,9,30,91.0,231.0,2.2,25.0,279.0,152.86,122.71
2016,10,26,9,45,187.0,245.5,2.2,25.5,353.0,157.83,126.1
2016,10,26,10,0,283.0,260.0,2.2,26.0,427.0,160.99,128.1
2016,10,26,10,15,157.5,259.5,2.15,26.5,353.5,165.02,130.81
2016,10,26,10,30,32.0,259.0,2.1,27.0,280.0,171.78,129.3
2016,10,26,10,45,43.0,280.5,2.05,27.5,310.0,191.88,143.04
2016,10,26,11,0,54.0,302.0,2.0,28.0,340.0,214.09,158.67
2016,10,26,11,15,458.5,204.5,1.95,28.0,532.5,242.58,164.82
2016,10,26,11,30,863.0,107.0,1.9,28.0,725.0,330.99,221.63
2016,10,26,11,45,873.0,104.0,1.85,28.5,735.0,384.68,266.9
2016,10,26,12,0,883.0,101.0,1.8,29.0,745.0,437.82,311.13
2016,10,26,12,15,883.0,101.0,1.8,29.0,745.0,488.06,353.0
2016,10,26,12,30,883.0,101.0,1.8,29.0,745.0,536.42,392.34
2016,10,26,12,45,880.5,100.0,1.8,29.5,736.5,580.48,426.69
2016,10,26,13,0,878.0,99.0,1.8,30.0,728.0,621.98,458.19
2016,10,26,13,15,485.5,210.5,1.8,30.0,557.0,514.69,382.42
2016,10,26,13,30,93.0,322.0,1.8,30.0,386.0,337.64,251.58
2016,10,26,13,45,205.0,303.5,1.8,30.0,437.5,424.32,318.18
2016,10,26,14,0,317.0,285.0,1.8,30.0,489.0,520.47,389.36
2016,10,26,14,15,320.5,267.0,1.8,30.0,464.5,523.36,392.34
2016,10,26,14,30,324.0,249.0,1.8,30.0,440.0,524.28,394.59
2016,10,26,14,45,549.5,171.0,1.8,30.0,468.5,662.3,497.77
2016,10,26,15,0,775.0,93.0,1.8,30.0,497.0,787.79,585.6
2016,10,26,15,15,751.5,89.5,1.75,29.5,453.0,778.91,580.74
2016,10,26,15,30,728.0,86.0,1.7,29.0,409.0,771.35,578.04
2016,10,26,15,45,696.5,81.0,1.7,29.0,361.0,746.78,562.84
2016,10,26,16,0,665.0,76.0,1.7,29.0,313.0,718.85,544.97
2016,10,26,16,15,616.5,70.0,1.45,28.0,262.0,671.62,512.83
2016,10,26,16,30,568.0,64.0,1.2,27.0,211.0,621.85,477.27
2016,10,26,16,45,494.5,55.0,1.0,26.5,161.5,544.63,419.03
2016,10,26,17,0,421.0,46.0,0.8,26.0,112.0,466.59,356.85
2016,10,26,17,15,293.0,33.0,0.85,25.5,70.0,339.66,251.08
2016,10,26,17,30,165.0,20.0,0.9,25.0,28.0,193.28,0.0
2016,10,26,17,45,82.5,10.0,0.95,24.5,14.0,73.24,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,56.5,10.5,0.8,17.5,13.0,8.26,0.0
2016,10,27,7,0,113.0,21.0,0.8,18.0,26.0,15.89,0.0
2016,10,27,7,15,233.0,36.5,0.85,18.5,67.0,27.66,17.18
2016,10,27,7,30,353.0,52.0,0.9,19.0,108.0,39.52,28.47
2016,10,27,7,45,437.0,61.5,0.95,20.0,157.0,49.43,37.43
2016,10,27,8,0,521.0,71.0,1.0,21.0,206.0,56.7,43.82
2016,10,27,8,15,572.0,78.0,0.85,22.0,256.5,61.68,47.99
2016,10,27,8,30,623.0,85.0,0.7,23.0,307.0,66.66,51.99
2016,10,27,8,45,663.0,89.5,0.6,24.0,356.0,69.66,54.18
2016,10,27,9,0,703.0,94.0,0.5,25.0,405.0,72.7,56.33
2016,10,27,9,15,728.0,98.0,0.55,25.5,449.5,75.11,58.06
2016,10,27,9,30,753.0,102.0,0.6,26.0,494.0,77.5,59.75
2016,10,27,9,45,772.5,104.5,0.7,26.5,533.0,85.33,65.95
2016,10,27,10,0,792.0,107.0,0.8,27.0,572.0,86.7,66.77
2016,10,27,10,15,805.5,109.5,1.0,27.5,604.5,87.93,67.51
2016,10,27,10,30,819.0,112.0,1.2,28.0,637.0,102.78,66.17
2016,10,27,10,45,502.5,220.0,1.4,28.5,546.5,185.44,120.98
2016,10,27,11,0,186.0,328.0,1.6,29.0,456.0,244.11,174.89
2016,10,27,11,15,237.0,329.5,1.7,29.0,496.5,276.02,197.03
2016,10,27,11,30,288.0,331.0,1.8,29.0,537.0,311.17,222.96
2016,10,27,11,45,589.5,215.5,1.95,29.5,642.0,363.45,256.58
2016,10,27,12,0,891.0,100.0,2.1,30.0,747.0,438.43,310.86
2016,10,27,12,15,535.5,227.5,2.15,30.0,616.5,426.31,310.64
2016,10,27,12,30,180.0,355.0,2.2,30.0,486.0,371.21,274.41
2016,10,27,12,45,535.0,226.5,2.25,30.0,608.5,495.06,366.84
2016,10,27,13,0,890.0,98.0,2.3,30.0,731.0,626.15,464.07
2016,10,27,13,15,885.0,97.5,2.3,30.0,714.0,664.24,492.99
2016,10,27,13,30,880.0,97.0,2.3,30.0,697.0,699.28,519.79
2016,10,27,13,45,873.0,95.0,2.35,30.0,672.5,728.25,542.3
2016,10,27,14,0,866.0,93.0,2.4,30.0,648.0,753.73,561.26
2016,10,27,14,15,854.5,91.5,2.4,30.0,615.5,780.5,580.35
2016,10,27,14,30,843.0,90.0,2.4,30.0,583.0,796.36,592.13
2016,10,27,14,45,821.0,89.5,2.45,30.0,542.5,800.87,596.8
2016,10,27,15,0,799.0,89.0,2.5,30.0,502.0,801.19,598.85
2016,10,27,15,15,776.0,85.5,2.5,29.5,457.5,793.08,596.14
2016,10,27,15,30,753.0,82.0,2.5,29.0,413.0,780.99,590.72
2016,10,27,15,45,721.0,77.5,2.5,29.0,364.0,756.06,575.03
2016,10,27,16,0,689.0,73.0,2.5,29.0,315.0,733.95,560.92
2016,10,27,16,15,640.5,67.0,2.15,28.0,264.0,686.82,528.3
2016,10,27,16,30,592.0,61.0,1.8,27.0,213.0,637.16,492.19
2016,10,27,16,45,517.0,52.5,1.5,26.5,162.5,559.38,432.51
2016,10,27,17,0,442.0,44.0,1.2,26.0,112.0,480.85,368.84
2016,10,27,17,15,311.5,31.0,1.2,25.0,69.5,352.22,259.33
2016,10,27,17,30,181.0,18.0,1.2,24.0,27.0,202.38,0.0
2016,10,27,17,45,90.5,9.0,1.2,23.0,13.5,7.08,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.0,9.5,0.35,16.5,14.5,7.47,0.0
2016,10,28,7,0,214.0,19.0,0.4,17.0,29.0,15.68,0.0
2016,10,28,7,15,348.0,30.5,0.45,17.5,73.0,25.22,15.13
2016,10,28,7,30,482.0,42.0,0.5,18.0,117.0,34.88,24.59
2016,10,28,7,45,562.0,49.0,0.6,18.5,169.0,40.67,30.04
2016,10,28,8,0,642.0,56.0,0.7,19.0,221.0,46.57,35.36
2016,10,28,8,15,689.0,61.5,0.9,20.0,273.5,55.23,42.81
2016,10,28,8,30,736.0,67.0,1.1,21.0,326.0,59.98,46.68
2016,10,28,8,45,768.0,70.5,1.3,22.0,375.5,62.94,48.92
2016,10,28,9,0,800.0,74.0,1.5,23.0,425.0,65.9,51.09
2016,10,28,9,15,821.5,77.0,1.7,23.5,470.0,68.28,52.84
2016,10,28,9,30,843.0,80.0,1.9,24.0,515.0,70.61,54.55
2016,10,28,9,45,858.0,82.5,2.1,25.0,554.5,72.42,55.68
2016,10,28,10,0,873.0,85.0,2.3,26.0,594.0,82.29,63.53
2016,10,28,10,15,883.5,86.5,2.3,26.0,626.5,83.7,64.55
2016,10,28,10,30,894.0,88.0,2.3,26.0,659.0,97.8,62.99
2016,10,28,10,45,478.5,196.5,2.35,26.5,503.5,168.51,110.26
2016,10,28,11,0,63.0,305.0,2.4,27.0,348.0,216.7,161.26
2016,10,28,11,15,181.5,316.0,2.35,27.5,443.5,255.34,185.5
2016,10,28,11,30,300.0,327.0,2.3,28.0,539.0,311.46,224.34
2016,10,28,11,45,612.5,209.0,2.3,28.5,649.0,365.51,259.03
2016,10,28,12,0,925.0,91.0,2.3,29.0,759.0,442.94,315.12
2016,10,28,12,15,621.0,211.0,2.25,29.0,659.5,453.56,330.93
2016,10,28,12,30,317.0,331.0,2.2,29.0,560.0,425.96,314.95
2016,10,28,12,45,362.0,314.5,2.2,29.0,573.0,462.35,343.37
2016,10,28,13,0,407.0,298.0,2.2,29.0,586.0,500.86,373.0
2016,10,28,13,15,656.5,193.5,2.15,29.0,645.0,611.32,455.37
2016,10,28,13,30,906.0,89.0,2.1,29.0,704.0,706.82,526.63
2016,10,28,13,45,896.5,88.0,2.1,29.5,678.0,735.65,547.17
2016,10,28,14,0,887.0,87.0,2.1,30.0,652.0,760.82,564.22
2016,10,28,14,15,875.5,85.5,2.05,29.5,619.0,780.22,578.97
2016,10,28,14,30,864.0,84.0,2.0,29.0,586.0,795.8,591.33
2016,10,28,14,45,846.5,82.0,2.0,29.0,546.0,810.71,602.65
2016,10,28,15,0,829.0,80.0,2.0,29.0,506.0,813.43,605.9
2016,10,28,15,15,806.5,77.0,1.95,28.5,460.5,806.68,603.74
2016,10,28,15,30,784.0,74.0,1.9,28.0,415.0,795.94,598.93
2016,10,28,15,45,750.5,70.5,1.9,28.0,365.5,771.2,583.59
2016,10,28,16,0,717.0,67.0,1.9,28.0,316.0,742.77,565.28
2016,10,28,16,15,669.0,61.5,1.65,27.5,264.5,702.2,536.69
2016,10,28,16,30,621.0,56.0,1.4,27.0,213.0,653.77,500.94
2016,10,28,16,45,543.0,48.5,1.15,26.5,162.0,574.87,440.92
2016,10,28,17,0,465.0,41.0,0.9,26.0,111.0,495.44,376.88
2016,10,28,17,15,327.5,29.0,0.9,25.0,68.5,362.46,262.74
2016,10,28,17,30,190.0,17.0,0.9,24.0,26.0,206.31,0.0
2016,10,28,17,45,95.0,8.5,0.95,23.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.5,0.4,17.5,13.0,7.47,0.0
2016,10,29,7,0,151.0,19.0,0.4,18.0,26.0,14.49,0.0
2016,10,29,7,15,288.0,32.0,0.55,18.5,68.0,26.27,15.72
2016,10,29,7,30,425.0,45.0,0.7,19.0,110.0,37.0,26.24
2016,10,29,7,45,510.0,53.0,0.85,20.0,161.0,43.39,32.16
2016,10,29,8,0,595.0,61.0,1.0,21.0,212.0,49.88,37.9
2016,10,29,8,15,644.5,66.5,1.2,21.5,263.0,54.15,41.59
2016,10,29,8,30,694.0,72.0,1.4,22.0,314.0,58.44,45.16
2016,10,29,8,45,364.5,121.5,1.65,23.0,250.0,84.5,67.14
2016,10,29,9,0,35.0,171.0,1.9,24.0,186.0,116.91,93.96
2016,10,29,9,15,98.0,200.0,1.95,24.5,249.0,135.1,108.6
2016,10,29,9,30,161.0,229.0,2.0,25.0,312.0,147.97,118.67
2016,10,29,9,45,235.5,239.0,2.1,25.5,370.5,155.52,124.3
2016,10,29,10,0,310.0,249.0,2.2,26.0,429.0,156.28,124.38
2016,10,29,10,15,335.5,259.0,2.2,26.5,463.5,161.45,128.05
2016,10,29,10,30,361.0,269.0,2.2,27.0,498.0,172.68,127.05
2016,10,29,10,45,626.0,181.0,2.25,27.5,596.5,173.15,108.22
2016,10,29,11,0,891.0,93.0,2.3,28.0,695.0,213.43,123.76
2016,10,29,11,15,895.5,94.0,2.3,28.0,712.0,270.94,169.64
2016,10,29,11,30,900.0,95.0,2.3,28.0,729.0,327.92,218.09
2016,10,29,11,45,905.5,93.5,2.35,28.5,738.0,382.63,264.99
2016,10,29,12,0,911.0,92.0,2.4,29.0,747.0,436.33,310.5
2016,10,29,12,15,911.0,92.0,2.4,29.0,746.5,487.57,353.73
2016,10,29,12,30,911.0,92.0,2.4,29.0,746.0,536.86,394.36
2016,10,29,12,45,908.5,91.5,2.45,29.5,737.0,582.22,430.4
2016,10,29,13,0,906.0,91.0,2.5,30.0,728.0,624.99,463.54
2016,10,29,13,15,901.0,90.0,2.55,30.0,710.5,662.96,493.44
2016,10,29,13,30,896.0,89.0,2.6,30.0,693.0,697.81,520.61
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,726.8,543.3
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,752.23,562.27
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,771.37,576.28
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,786.73,587.87
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,798.38,597.12
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,797.74,598.12
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,789.31,594.85
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,776.91,588.84
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,750.58,572.06
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,726.69,556.53
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,679.2,523.48
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,629.24,486.87
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,547.26,423.43
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,464.8,356.06
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,330.2,237.9
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,133.13,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
