Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,7.08,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,13.66,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,25.15,14.51
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,39.21,27.94
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,46.2,34.4
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,53.27,40.64
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,58.08,44.79
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,62.9,48.8
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,65.08,50.45
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,67.36,52.14
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,102.25,81.24
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,137.13,109.69
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,147.2,117.1
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,156.85,124.13
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,164.13,129.43
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,175.9,129.64
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,174.65,110.4
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,214.19,124.15
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,270.65,168.49
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,326.7,215.47
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,381.17,261.26
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,435.17,306.15
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,486.44,348.81
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,535.83,389.0
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,581.66,425.05
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,625.12,458.46
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,663.53,488.24
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,698.84,515.34
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,729.23,539.03
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,756.18,559.18
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,776.34,573.98
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,792.74,586.44
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,800.81,593.49
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,813.76,604.06
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,808.64,602.97
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,799.57,599.32
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,777.47,585.75
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,751.72,569.21
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,705.54,537.57
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,656.43,502.01
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,586.84,448.98
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,509.9,386.46
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,373.47,263.38
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,174.4,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,12.59,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,22.84,12.66
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,32.62,22.53
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,38.5,28.03
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,48.19,36.59
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,52.64,40.46
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,57.09,44.2
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,60.16,46.56
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,63.21,48.84
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,98.48,78.47
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,133.18,107.03
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,141.71,113.55
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,149.96,119.84
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,157.49,125.48
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,169.3,125.88
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,168.54,105.4
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,208.12,119.7
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,266.07,165.99
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,323.36,215.03
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,367.2,260.2
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,384.59,281.32
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,454.33,333.32
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,531.68,392.75
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,575.48,427.87
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,616.47,460.1
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,653.89,489.49
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,688.17,516.0
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,715.56,536.39
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,739.3,553.21
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,756.77,566.94
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,778.39,583.72
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,601.08,458.58
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,378.24,290.98
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,363.02,281.58
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,346.37,270.1
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,545.39,425.59
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,711.58,545.9
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,663.52,510.59
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,613.12,473.28
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,529.92,408.92
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,446.44,340.58
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,313.84,218.73
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,118.77,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,12.59,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,23.58,12.6
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,37.51,26.12
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,44.12,32.32
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,50.85,38.35
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,55.71,42.56
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,60.57,46.62
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,62.47,47.94
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,69.79,53.8
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,103.61,81.86
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,145.33,115.92
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,154.94,123.18
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,164.22,130.17
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,161.2,127.42
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,159.46,125.78
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,185.45,135.2
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,242.42,172.23
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,265.13,188.98
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,293.37,211.02
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,316.59,230.53
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,334.89,245.84
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,372.85,274.84
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,412.86,305.58
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,416.99,310.21
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,407.62,304.62
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,543.73,408.39
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,672.61,506.08
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,700.25,527.59
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,724.39,546.47
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,748.74,564.42
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,762.55,575.13
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,768.33,580.64
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,770.18,583.58
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,761.54,580.03
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,749.04,573.75
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,720.17,554.57
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,693.72,536.61
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,644.29,501.27
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,592.59,462.44
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,503.7,393.35
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,414.45,319.91
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,280.92,192.48
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,88.19,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,11.02,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,25.56,13.74
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,40.68,28.72
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,50.3,37.57
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,59.91,46.11
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,66.82,52.09
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,73.66,57.82
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,78.42,61.63
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,88.57,69.93
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,118.59,94.74
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,143.9,115.23
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,151.66,121.04
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,154.43,122.76
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,168.93,134.02
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,184.04,145.66
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,205.04,151.24
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,227.85,166.7
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,243.21,178.26
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,264.32,194.71
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,266.79,197.72
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,263.02,195.68
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,309.87,230.58
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,361.89,269.61
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,418.6,312.51
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,476.18,356.37
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,355.3,268.06
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,204.21,153.12
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,110.52,81.48
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,19.92,10.2
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,373.24,293.02
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,728.02,554.87
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,552.73,424.8
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,338.58,261.28
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,371.26,289.96
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,422.72,331.67
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,388.27,305.67
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,334.01,264.53
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,291.65,231.87
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,248.29,197.25
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,190.43,149.59
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,131.54,99.84
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,64.34,39.3
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,19.21,8.62
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,32.58,21.86
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,47.49,35.15
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,62.29,48.13
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,75.46,59.6
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,89.25,71.37
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,99.22,79.72
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,112.69,90.9
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,125.5,101.39
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,141.57,114.5
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,152.83,123.27
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,163.79,131.71
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,95.77,75.17
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,9.18,2.16
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,33.78,21.79
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,58.53,41.59
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,151.12,113.01
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,245.31,183.9
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,286.32,213.01
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,338.15,251.27
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,353.02,263.68
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,365.87,274.34
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,314.56,237.13
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,243.82,184.14
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,346.9,263.33
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,464.13,350.39
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,272.43,208.85
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,66.24,47.42
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,37.59,24.78
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.17,1.81
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,8.39,1.2
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,7.62,0.58
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,243.29,195.44
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,486.98,384.03
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,457.82,361.56
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,426.6,338.88
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,384.22,306.89
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,340.59,272.58
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,344.07,273.34
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,326.74,254.81
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,207.93,135.2
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,37.1,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.79,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.02,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,5.3,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,8.72,1.96
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,12.15,5.05
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,15.59,8.13
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,19.04,11.17
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,12.94,5.75
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,6.85,0.35
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,67.64,53.23
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,120.88,98.58
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,84.01,66.72
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,41.42,30.07
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,41.83,30.37
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,42.24,30.66
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,100.07,75.76
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,154.42,118.49
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,141.92,108.5
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,127.98,97.52
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,157.82,120.63
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,189.06,144.57
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,149.77,114.0
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,107.92,81.15
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,106.27,79.93
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,104.59,78.64
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,117.19,88.73
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,130.26,99.16
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,120.26,91.35
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,110.08,83.42
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,146.35,112.78
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,186.14,144.71
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,164.96,128.07
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,143.09,110.86
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,87.79,66.66
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,37.49,25.54
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,32.47,21.46
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,27.47,17.33
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,22.09,12.87
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,16.73,8.36
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,12.15,4.42
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,7.58,0.48
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,4.16,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,10.65,1.9
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,19.06,10.63
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,30.21,20.69
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,41.05,30.39
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,52.04,40.16
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,62.94,49.7
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,34.39,24.58
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,4.56,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,5.33,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,6.87,0.31
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.95
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,8.02,1.26
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,8.41,1.57
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,8.8,1.56
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,9.19,1.86
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,124.06,93.08
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,234.06,177.91
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,244.78,186.31
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,255.22,194.78
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,256.29,196.1
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,256.03,196.32
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,240.59,184.43
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,215.35,164.89
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,173.8,133.12
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,130.27,99.17
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,233.16,181.58
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,354.11,275.68
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,347.15,270.77
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,339.01,265.5
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,376.87,297.23
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,434.06,343.23
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,549.15,434.81
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,654.91,516.39
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,596.6,473.8
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,545.91,436.45
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,487.62,392.4
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,428.12,345.34
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,345.87,277.9
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,248.34,195.46
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,140.85,83.95
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,3.93,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,15.65,5.06
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,27.09,17.58
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,42.06,31.22
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,56.83,44.5
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,70.58,56.67
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,84.22,68.48
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,97.11,79.43
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,109.89,90.07
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,121.89,100.1
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,128.23,105.22
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,118.62,96.57
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,101.93,82.0
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,107.66,86.52
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,113.33,90.95
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,120.35,92.18
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,127.55,97.59
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,131.41,100.53
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,135.32,103.55
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,229.76,173.86
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,345.11,260.4
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,260.15,198.77
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,148.89,113.6
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,91.01,67.86
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,32.26,20.61
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,94.01,70.52
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,158.84,122.15
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,82.51,61.37
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,9.18,1.86
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,51.86,36.89
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,96.95,73.72
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,52.98,38.02
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,11.44,3.84
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,34.04,22.7
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,56.81,41.74
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,49.45,35.71
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,42.1,29.64
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,34.39,23.24
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,26.7,16.74
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,19.42,10.46
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,12.16,4.16
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,6.82,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,7.87,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,19.09,6.63
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,32.77,22.16
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,40.26,29.35
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,47.81,36.26
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,56.2,43.69
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,71.38,56.83
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,83.06,66.71
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,94.61,76.32
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,56.81,43.66
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,13.73,6.29
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,41.01,29.8
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,68.5,53.11
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,52.25,39.14
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,36.06,25.27
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,48.43,33.94
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,60.84,43.85
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,41.9,28.47
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,23.02,13.12
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,23.03,13.08
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,23.03,13.04
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,59.34,42.33
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,95.61,71.29
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,62.82,45.09
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,29.95,18.66
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,109.31,82.51
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,193.69,149.04
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,156.7,119.98
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,118.52,89.87
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,185.36,143.69
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,250.85,195.64
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,177.1,137.61
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,118.39,90.56
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,431.23,345.46
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,694.45,542.94
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,662.43,517.88
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,627.08,492.37
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,570.89,450.95
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,512.24,405.74
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,423.71,334.8
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,335.85,259.77
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,178.74,94.4
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.15,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,14.51,3.03
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,25.62,16.12
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,40.28,29.47
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,54.74,42.45
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,68.49,54.71
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,82.13,66.66
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,88.73,72.3
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,95.15,77.7
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,101.86,83.27
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,108.46,88.71
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,80.32,64.16
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,48.36,36.38
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,96.85,77.92
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,140.42,114.59
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,147.46,114.67
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,154.76,120.26
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,178.61,138.7
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,200.86,155.93
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,167.41,129.72
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,125.94,96.81
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,148.35,114.75
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,171.83,133.46
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,169.4,131.61
2016,11,8,13,0,8.0,208.0,3.3,20.0,213.0,166.79,129.66
2016,11,8,13,15,8.5,208.5,3.2,20.0,214.0,169.11,131.67
2016,11,8,13,30,9.0,209.0,3.1,20.0,215.0,171.6,133.84
2016,11,8,13,45,7.5,199.5,3.05,20.0,204.5,164.44,128.3
2016,11,8,14,0,6.0,190.0,3.0,20.0,194.0,157.04,122.58
2016,11,8,14,15,4.0,180.0,2.95,20.0,183.0,148.64,116.03
2016,11,8,14,30,2.0,170.0,2.9,20.0,172.0,140.06,109.32
2016,11,8,14,45,48.5,188.5,2.85,20.0,212.0,211.5,168.66
2016,11,8,15,0,95.0,207.0,2.8,20.0,252.0,277.16,222.65
2016,11,8,15,15,47.5,166.5,2.7,19.5,189.0,199.21,159.76
2016,11,8,15,30,0.0,126.0,2.6,19.0,126.0,106.36,83.06
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,92.23,71.66
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,77.85,59.8
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,63.18,47.51
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,48.1,34.7
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,33.65,22.29
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,19.85,10.33
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,9.89,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
