Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,753.0,93.5,3.65,19.0,426.0,73.28,58.34
2016,11,29,10,0,759.0,102.0,3.7,20.0,462.0,78.55,62.5
2016,11,29,10,15,776.0,105.0,3.55,20.5,494.5,80.28,63.71
2016,11,29,10,30,793.0,108.0,3.4,21.0,527.0,88.89,70.78
2016,11,29,10,45,800.5,111.5,3.25,21.5,551.5,98.99,69.31
2016,11,29,11,0,808.0,115.0,3.1,22.0,576.0,152.99,90.26
2016,11,29,11,15,816.0,116.5,3.0,22.0,594.0,205.99,125.48
2016,11,29,11,30,824.0,118.0,2.9,22.0,612.0,259.15,168.08
2016,11,29,11,45,858.5,106.0,2.8,22.5,627.5,308.63,209.68
2016,11,29,12,0,893.0,94.0,2.7,23.0,643.0,361.99,255.44
2016,11,29,12,15,894.0,94.0,2.7,23.0,645.0,411.36,299.49
2016,11,29,12,30,895.0,94.0,2.7,23.0,647.0,459.04,341.47
2016,11,29,12,45,894.0,93.5,2.7,23.5,640.0,503.5,379.35
2016,11,29,13,0,893.0,93.0,2.7,24.0,633.0,545.69,414.44
2016,11,29,13,15,888.0,92.0,2.75,24.0,618.0,582.8,445.86
2016,11,29,13,30,883.0,91.0,2.8,24.0,603.0,620.91,477.22
2016,11,29,13,45,879.0,87.5,2.9,24.5,581.0,650.97,501.52
2016,11,29,14,0,875.0,84.0,3.0,25.0,559.0,677.76,523.03
2016,11,29,14,15,862.5,82.0,3.05,24.5,528.5,697.03,540.62
2016,11,29,14,30,850.0,80.0,3.1,24.0,498.0,712.53,555.31
2016,11,29,14,45,839.0,75.5,3.2,24.0,462.0,722.49,564.05
2016,11,29,15,0,828.0,71.0,3.3,24.0,426.0,728.68,570.15
2016,11,29,15,15,802.0,68.0,3.0,23.5,383.5,721.47,565.83
2016,11,29,15,30,776.0,65.0,2.7,23.0,341.0,710.32,558.4
2016,11,29,15,45,739.0,60.5,2.45,22.5,294.5,684.96,540.29
2016,11,29,16,0,702.0,56.0,2.2,22.0,248.0,655.96,518.59
2016,11,29,16,15,641.0,50.5,2.05,21.0,199.5,603.46,479.33
2016,11,29,16,30,580.0,45.0,1.9,20.0,151.0,556.49,441.63
2016,11,29,16,45,473.0,36.5,1.75,19.0,105.5,461.51,363.69
2016,11,29,17,0,366.0,28.0,1.6,18.0,60.0,367.57,265.65
2016,11,29,17,15,183.0,14.0,1.6,17.5,30.0,148.97,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,153.5,9.5,4.05,7.5,18.5,7.47,0.0
2016,11,30,7,30,307.0,19.0,4.2,8.0,37.0,17.25,0.0
2016,11,30,7,45,441.0,28.0,4.35,8.5,81.0,25.59,16.18
2016,11,30,8,0,575.0,37.0,4.5,9.0,125.0,34.14,24.81
2016,11,30,8,15,645.0,43.0,4.7,9.5,174.5,39.77,30.29
2016,11,30,8,30,715.0,49.0,4.9,10.0,224.0,45.48,35.63
2016,11,30,8,45,763.0,52.0,5.15,11.0,273.5,48.57,38.37
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,51.74,41.06
2016,11,30,9,15,840.5,58.0,5.35,12.5,368.5,59.84,48.17
2016,11,30,9,30,870.0,61.0,5.3,13.0,414.0,63.36,51.1
2016,11,30,9,45,894.0,62.0,5.3,13.5,455.0,65.29,52.59
2016,11,30,10,0,918.0,63.0,5.3,14.0,496.0,67.15,54.0
2016,11,30,10,15,932.5,64.5,5.15,14.5,530.0,69.08,55.46
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,70.92,56.85
2016,11,30,10,45,960.0,66.0,4.9,15.5,591.5,78.44,63.18
2016,11,30,11,0,973.0,66.0,4.8,16.0,619.0,137.67,74.75
2016,11,30,11,15,980.0,67.0,4.7,16.0,638.0,197.36,114.77
2016,11,30,11,30,987.0,68.0,4.6,16.0,657.0,256.8,163.89
2016,11,30,11,45,992.0,67.5,4.5,16.5,667.5,314.01,214.97
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,370.17,266.24
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,424.03,315.96
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,476.0,363.24
2016,11,30,12,45,998.5,66.5,4.1,17.5,675.0,524.71,406.15
2016,11,30,13,0,998.0,66.0,4.0,18.0,668.0,570.94,445.86
2016,11,30,13,15,993.5,65.5,3.95,18.0,652.0,612.35,481.75
2016,11,30,13,30,989.0,65.0,3.9,18.0,636.0,650.63,514.42
2016,11,30,13,45,981.5,63.5,3.85,18.0,612.5,682.72,541.78
2016,11,30,14,0,974.0,62.0,3.8,18.0,589.0,711.18,565.92
2016,11,30,14,15,962.5,61.0,3.75,18.0,557.5,733.81,585.31
2016,11,30,14,30,951.0,60.0,3.7,18.0,526.0,752.56,600.21
2016,11,30,14,45,932.0,59.5,3.65,18.0,487.5,762.6,608.57
2016,11,30,15,0,913.0,59.0,3.6,18.0,449.0,768.61,614.06
2016,11,30,15,15,889.0,56.5,3.35,17.5,405.0,764.34,612.16
2016,11,30,15,30,865.0,54.0,3.1,17.0,361.0,756.18,607.14
2016,11,30,15,45,829.5,51.0,2.85,16.5,312.5,734.7,591.65
2016,11,30,16,0,794.0,48.0,2.6,16.0,264.0,717.29,578.21
2016,11,30,16,15,737.5,43.5,2.25,15.0,213.5,670.13,541.16
2016,11,30,16,30,681.0,39.0,1.9,14.0,163.0,620.03,499.19
2016,11,30,16,45,581.5,32.0,1.6,13.0,114.5,531.07,423.64
2016,11,30,17,0,482.0,25.0,1.3,12.0,66.0,441.37,322.21
2016,11,30,17,15,241.0,12.5,1.3,11.5,33.0,191.23,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,9.5,1.5,4.5,17.5,7.47,0.0
2016,12,1,7,30,292.0,19.0,1.8,5.0,35.0,15.81,0.0
2016,12,1,7,45,413.0,29.5,2.1,6.0,77.5,24.67,15.47
2016,12,1,8,0,534.0,40.0,2.4,7.0,120.0,33.63,24.56
2016,12,1,8,15,605.0,46.5,2.35,7.5,168.5,42.44,32.97
2016,12,1,8,30,676.0,53.0,2.3,8.0,217.0,48.4,38.6
2016,12,1,8,45,717.0,58.5,2.3,9.0,264.5,53.24,42.95
2016,12,1,9,0,758.0,64.0,2.3,10.0,312.0,58.05,47.12
2016,12,1,9,15,787.5,67.5,2.45,11.0,356.0,61.09,49.6
2016,12,1,9,30,817.0,71.0,2.6,12.0,400.0,64.12,52.0
2016,12,1,9,45,836.0,74.0,2.8,13.0,438.5,66.58,53.84
2016,12,1,10,0,855.0,77.0,3.0,14.0,477.0,69.0,55.63
2016,12,1,10,15,869.0,79.0,3.1,14.5,510.0,70.58,56.78
2016,12,1,10,30,883.0,81.0,3.2,15.0,543.0,72.14,57.91
2016,12,1,10,45,892.5,82.5,3.35,16.0,568.5,85.02,68.76
2016,12,1,11,0,902.0,84.0,3.5,17.0,594.0,141.53,80.67
2016,12,1,11,15,908.0,85.0,3.4,17.0,611.5,197.53,117.47
2016,12,1,11,30,914.0,86.0,3.3,17.0,629.0,253.22,162.82
2016,12,1,11,45,918.5,85.5,3.2,17.5,639.0,306.88,210.07
2016,12,1,12,0,923.0,85.0,3.1,18.0,649.0,359.55,257.53
2016,12,1,12,15,923.0,85.0,3.05,18.0,650.5,409.81,303.48
2016,12,1,12,30,923.0,85.0,3.0,18.0,652.0,458.24,347.17
2016,12,1,12,45,920.5,85.0,3.0,18.5,644.5,503.51,386.8
2016,12,1,13,0,918.0,85.0,3.0,19.0,637.0,546.36,423.41
2016,12,1,13,15,814.0,110.0,2.95,19.0,591.0,558.16,436.17
2016,12,1,13,30,710.0,135.0,2.9,19.0,545.0,559.32,439.76
2016,12,1,13,45,568.0,170.5,2.85,19.5,490.5,529.54,418.02
2016,12,1,14,0,426.0,206.0,2.8,20.0,436.0,495.68,392.0
2016,12,1,14,15,643.5,142.0,2.75,19.5,467.0,608.38,482.45
2016,12,1,14,30,861.0,78.0,2.7,19.0,498.0,714.06,566.03
2016,12,1,14,45,650.5,113.0,2.7,19.0,416.5,626.32,499.89
2016,12,1,15,0,440.0,148.0,2.7,19.0,335.0,515.61,415.35
2016,12,1,15,15,605.0,107.5,2.5,18.5,337.0,616.91,497.41
2016,12,1,15,30,770.0,67.0,2.3,18.0,339.0,704.87,563.79
2016,12,1,15,45,732.0,62.5,2.1,18.0,293.0,678.93,543.18
2016,12,1,16,0,694.0,58.0,1.9,18.0,247.0,649.3,519.82
2016,12,1,16,15,633.0,52.0,1.7,16.5,198.5,603.56,485.65
2016,12,1,16,30,572.0,46.0,1.5,15.0,150.0,549.59,442.57
2016,12,1,16,45,467.5,37.0,1.35,14.0,104.5,456.35,364.9
2016,12,1,17,0,363.0,28.0,1.2,13.0,59.0,364.13,266.54
2016,12,1,17,15,181.5,14.0,1.2,12.5,29.5,147.41,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.75,9.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.9,9.0,17.0,12.87,0.0
2016,12,2,7,45,30.0,36.0,3.05,9.5,40.5,26.57,16.63
2016,12,2,8,0,60.0,55.0,3.2,10.0,64.0,39.89,29.72
2016,12,2,8,15,79.0,76.0,3.25,10.5,92.0,54.11,42.95
2016,12,2,8,30,98.0,97.0,3.3,11.0,120.0,68.01,55.7
2016,12,2,8,45,115.0,115.5,3.4,11.5,148.0,80.2,66.66
2016,12,2,9,0,132.0,134.0,3.5,12.0,176.0,92.11,77.15
2016,12,2,9,15,206.0,147.5,3.6,12.5,224.5,101.95,85.62
2016,12,2,9,30,280.0,161.0,3.7,13.0,273.0,109.07,91.56
2016,12,2,9,45,162.5,176.0,3.8,14.0,243.0,118.78,99.49
2016,12,2,10,0,45.0,191.0,3.9,15.0,213.0,128.98,107.73
2016,12,2,10,15,196.5,202.5,4.0,15.5,304.0,134.95,112.44
2016,12,2,10,30,348.0,214.0,4.1,16.0,395.0,139.55,115.96
2016,12,2,10,45,247.5,238.0,4.25,16.5,370.0,150.53,124.92
2016,12,2,11,0,147.0,262.0,4.4,17.0,345.0,181.37,139.1
2016,12,2,11,15,75.0,221.5,4.35,17.0,264.0,166.26,128.34
2016,12,2,11,30,3.0,181.0,4.3,17.0,183.0,135.37,106.24
2016,12,2,11,45,4.0,186.0,4.3,17.5,188.5,140.45,110.11
2016,12,2,12,0,5.0,191.0,4.3,18.0,194.0,145.69,114.09
2016,12,2,12,15,2.5,161.0,4.3,17.5,162.5,123.84,96.6
2016,12,2,12,30,0.0,131.0,4.3,17.0,131.0,100.73,77.93
2016,12,2,12,45,0.0,117.5,4.3,17.0,117.5,90.58,69.62
2016,12,2,13,0,0.0,104.0,4.3,17.0,104.0,80.22,61.12
2016,12,2,13,15,7.0,155.5,4.3,17.0,159.5,124.93,98.03
2016,12,2,13,30,14.0,207.0,4.3,17.0,215.0,172.54,137.05
2016,12,2,13,45,7.0,136.0,4.35,17.0,140.0,110.82,86.66
2016,12,2,14,0,0.0,65.0,4.4,17.0,65.0,49.9,36.19
2016,12,2,14,15,0.0,94.0,4.45,16.5,94.0,72.65,55.39
2016,12,2,14,30,0.0,123.0,4.5,16.0,123.0,97.59,76.44
2016,12,2,14,45,0.0,104.0,4.6,16.0,104.0,81.82,63.4
2016,12,2,15,0,0.0,85.0,4.7,16.0,85.0,65.9,50.18
2016,12,2,15,15,0.0,76.0,4.55,15.5,76.0,58.56,44.2
2016,12,2,15,30,0.0,67.0,4.4,15.0,67.0,51.38,38.28
2016,12,2,15,45,0.0,57.5,4.3,15.0,57.5,44.04,32.06
2016,12,2,16,0,0.0,48.0,4.2,15.0,48.0,36.71,25.79
2016,12,2,16,15,0.0,38.5,4.1,14.5,38.5,29.4,19.5
2016,12,2,16,30,0.0,29.0,4.0,14.0,29.0,22.11,13.14
2016,12,2,16,45,0.0,20.0,3.9,14.0,20.0,15.22,7.03
2016,12,2,17,0,0.0,11.0,3.8,14.0,11.0,8.35,0.64
2016,12,2,17,15,0.0,5.5,3.85,13.5,5.5,4.33,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.75,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.51,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,1.89,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,32.0,4.35,9.0,32.0,24.41,16.67
2016,12,3,9,30,0.0,59.0,4.4,9.0,59.0,45.19,35.52
2016,12,3,9,45,10.5,118.0,4.5,9.0,123.0,87.65,73.68
2016,12,3,10,0,21.0,177.0,4.6,9.0,187.0,125.73,107.43
2016,12,3,10,15,10.5,98.0,4.65,9.0,103.0,74.79,61.79
2016,12,3,10,30,0.0,19.0,4.7,9.0,19.0,14.51,7.48
2016,12,3,10,45,0.0,62.0,4.8,9.0,62.0,47.58,37.25
2016,12,3,11,0,0.0,105.0,4.9,9.0,105.0,80.13,63.23
2016,12,3,11,15,0.0,59.5,5.05,9.0,59.5,45.68,33.68
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.7,3.58
2016,12,3,11,45,13.5,126.5,5.4,9.5,134.5,99.85,79.15
2016,12,3,12,0,27.0,239.0,5.6,10.0,255.0,186.62,151.33
2016,12,3,12,15,13.5,126.5,5.6,10.0,134.5,101.81,80.72
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,10.71,3.53
2016,12,3,12,45,0.0,14.0,5.65,10.0,14.0,10.71,3.54
2016,12,3,13,0,0.0,14.0,5.7,10.0,14.0,10.71,3.54
2016,12,3,13,15,0.0,80.0,5.6,10.0,80.0,61.56,47.07
2016,12,3,13,30,0.0,146.0,5.5,10.0,146.0,114.11,91.71
2016,12,3,13,45,0.0,131.0,5.4,10.0,131.0,102.41,81.89
2016,12,3,14,0,0.0,116.0,5.3,10.0,116.0,90.5,71.9
2016,12,3,14,15,0.0,91.5,5.15,10.0,91.5,70.61,55.08
2016,12,3,14,30,0.0,67.0,5.0,10.0,67.0,51.41,38.73
2016,12,3,14,45,0.0,44.5,4.9,10.0,44.5,34.04,23.85
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,16.77,8.93
2016,12,3,15,15,0.0,19.5,4.4,10.0,19.5,14.85,7.29
2016,12,3,15,30,0.0,17.0,4.0,10.0,17.0,12.93,5.65
2016,12,3,15,45,0.0,15.0,3.6,10.0,15.0,11.4,4.32
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,9.87,2.98
2016,12,3,16,15,0.0,10.0,2.9,9.5,10.0,7.58,0.96
2016,12,3,16,30,0.0,7.0,2.6,9.0,7.0,5.3,0.0
2016,12,3,16,45,0.0,5.0,2.35,9.0,5.0,3.78,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,4.05,9.0,2.5,1.97,0.0
2016,12,4,7,30,0.0,5.0,4.1,9.0,5.0,3.78,0.0
2016,12,4,7,45,0.0,14.0,4.2,9.0,14.0,10.64,3.11
2016,12,4,8,0,0.0,23.0,4.3,9.0,23.0,17.52,9.91
2016,12,4,8,15,0.0,33.5,4.45,9.0,33.5,25.57,17.46
2016,12,4,8,30,0.0,44.0,4.6,9.0,44.0,33.64,24.99
2016,12,4,8,45,0.0,55.5,4.75,9.5,55.5,42.51,33.1
2016,12,4,9,0,0.0,67.0,4.9,10.0,67.0,51.18,40.9
2016,12,4,9,15,0.0,36.5,5.1,10.0,36.5,27.86,19.71
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,15.0,5.5,10.0,15.0,11.43,4.72
2016,12,4,10,0,0.0,24.0,5.7,10.0,24.0,18.31,10.93
2016,12,4,10,15,0.0,40.0,5.35,10.0,40.0,30.6,21.98
2016,12,4,10,30,0.0,56.0,5.0,10.0,56.0,42.93,33.01
2016,12,4,10,45,0.0,45.5,4.65,10.5,45.5,34.86,25.65
2016,12,4,11,0,0.0,35.0,4.3,11.0,35.0,26.8,17.34
2016,12,4,11,15,59.0,155.0,4.4,11.0,190.0,121.34,94.78
2016,12,4,11,30,118.0,275.0,4.5,11.0,345.0,214.91,169.68
2016,12,4,11,45,74.0,259.0,4.65,11.0,303.0,205.66,164.2
2016,12,4,12,0,30.0,243.0,4.8,11.0,261.0,189.91,153.12
2016,12,4,12,15,19.0,221.5,5.05,11.0,233.0,174.33,140.77
2016,12,4,12,30,8.0,200.0,5.3,11.0,205.0,156.29,126.15
2016,12,4,12,45,4.0,167.5,5.55,11.0,170.0,130.98,105.2
2016,12,4,13,0,0.0,135.0,5.8,11.0,135.0,104.42,83.01
2016,12,4,13,15,0.0,133.5,5.75,11.0,133.5,103.6,82.4
2016,12,4,13,30,0.0,132.0,5.7,11.0,132.0,102.78,81.8
2016,12,4,13,45,4.0,158.0,5.7,11.0,160.0,127.19,102.55
2016,12,4,14,0,8.0,184.0,5.7,11.0,188.0,153.48,124.89
2016,12,4,14,15,4.0,117.0,5.45,11.0,119.0,94.46,75.21
2016,12,4,14,30,0.0,50.0,5.2,11.0,50.0,38.29,27.32
2016,12,4,14,45,0.0,87.5,4.95,11.0,87.5,67.68,52.62
2016,12,4,15,0,0.0,125.0,4.7,11.0,125.0,102.11,82.16
2016,12,4,15,15,0.0,112.0,4.55,11.0,112.0,91.72,73.45
2016,12,4,15,30,0.0,99.0,4.4,11.0,99.0,81.23,64.59
2016,12,4,15,45,0.0,85.0,4.25,11.0,85.0,69.61,54.67
2016,12,4,16,0,0.0,71.0,4.1,11.0,71.0,57.81,44.48
2016,12,4,16,15,0.0,56.5,4.0,10.5,56.5,45.25,33.56
2016,12,4,16,30,0.0,42.0,3.9,10.0,42.0,32.36,22.22
2016,12,4,16,45,0.0,29.0,3.8,10.0,29.0,22.14,13.06
2016,12,4,17,0,0.0,16.0,3.7,10.0,16.0,12.17,3.67
2016,12,4,17,15,0.0,8.0,3.75,10.0,8.0,6.29,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.9,7.0,0.5,0.39,0.0
2016,12,5,7,30,0.0,1.0,2.9,7.0,1.0,0.75,0.0
2016,12,5,7,45,0.0,3.5,2.9,7.5,3.5,2.64,0.0
2016,12,5,8,0,0.0,6.0,2.9,8.0,6.0,4.54,0.0
2016,12,5,8,15,0.0,9.0,2.8,8.0,9.0,6.82,0.54
2016,12,5,8,30,0.0,12.0,2.7,8.0,12.0,9.1,2.69
2016,12,5,8,45,0.0,15.0,2.65,8.5,15.0,11.39,4.81
2016,12,5,9,0,0.0,18.0,2.6,9.0,18.0,13.69,6.9
2016,12,5,9,15,0.0,64.0,2.6,9.0,64.0,49.06,39.14
2016,12,5,9,30,0.0,110.0,2.6,9.0,110.0,81.46,68.28
2016,12,5,9,45,0.0,121.5,2.6,9.5,121.5,89.67,75.3
2016,12,5,10,0,0.0,133.0,2.6,10.0,133.0,97.8,82.2
2016,12,5,10,15,36.5,179.0,2.6,10.0,198.0,123.08,104.34
2016,12,5,10,30,73.0,225.0,2.6,10.0,263.0,149.06,126.84
2016,12,5,10,45,36.5,195.5,2.6,10.0,215.0,133.56,113.03
2016,12,5,11,0,0.0,166.0,2.6,10.0,167.0,121.99,98.19
2016,12,5,11,15,0.0,149.0,2.6,10.0,149.5,111.5,89.29
2016,12,5,11,30,0.0,132.0,2.6,10.0,132.0,100.08,79.61
2016,12,5,11,45,3.0,162.0,2.65,10.5,164.0,122.93,98.44
2016,12,5,12,0,6.0,192.0,2.7,11.0,196.0,146.52,117.71
2016,12,5,12,15,12.0,208.0,2.7,11.0,215.5,161.87,130.26
2016,12,5,12,30,18.0,224.0,2.7,11.0,235.0,178.3,143.8
2016,12,5,12,45,25.5,233.0,2.7,11.0,249.0,191.17,154.48
2016,12,5,13,0,33.0,242.0,2.7,11.0,263.0,211.49,171.36
2016,12,5,13,15,16.5,146.5,2.75,11.0,157.0,122.71,98.27
2016,12,5,13,30,0.0,51.0,2.8,11.0,51.0,39.12,27.82
2016,12,5,13,45,0.0,107.0,2.9,11.5,107.0,82.91,64.99
2016,12,5,14,0,0.0,163.0,3.0,12.0,163.0,130.09,104.51
2016,12,5,14,15,363.5,138.0,3.0,12.0,314.5,402.18,334.4
2016,12,5,14,30,727.0,113.0,3.0,12.0,466.0,653.93,536.01
2016,12,5,14,45,363.5,113.0,3.0,12.0,289.5,403.8,336.54
2016,12,5,15,0,0.0,113.0,3.0,12.0,113.0,90.9,71.94
2016,12,5,15,15,0.0,101.5,2.85,12.0,101.5,81.7,64.59
2016,12,5,15,30,0.0,90.0,2.7,12.0,90.0,72.41,56.79
2016,12,5,15,45,290.5,81.5,2.6,12.0,160.5,349.55,297.38
2016,12,5,16,0,581.0,73.0,2.5,12.0,231.0,580.68,484.09
2016,12,5,16,15,516.5,65.0,2.2,11.5,185.0,524.01,435.88
2016,12,5,16,30,452.0,57.0,1.9,11.0,139.0,464.59,385.25
2016,12,5,16,45,365.0,44.0,1.65,11.0,97.0,381.53,312.17
2016,12,5,17,0,278.0,31.0,1.4,11.0,55.0,299.47,222.83
2016,12,5,17,15,139.0,15.5,1.3,10.5,27.5,116.12,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,7,15,107.0,8.5,3.1,6.0,12.5,6.69,0.0
2016,12,6,7,30,214.0,17.0,3.2,6.0,25.0,13.38,0.0
2016,12,6,7,45,362.5,27.0,3.3,6.5,66.5,22.48,12.58
2016,12,6,8,0,511.0,37.0,3.4,7.0,108.0,31.12,22.09
2016,12,6,8,15,588.5,44.0,3.55,7.5,156.0,40.21,30.81
2016,12,6,8,30,666.0,51.0,3.7,8.0,204.0,46.67,36.95
2016,12,6,8,45,718.5,54.5,3.9,8.5,252.0,50.03,40.08
2016,12,6,9,0,771.0,58.0,4.1,9.0,300.0,53.5,43.18
2016,12,6,9,15,801.5,61.0,4.3,9.5,344.5,56.31,45.6
2016,12,6,9,30,832.0,64.0,4.5,10.0,389.0,59.13,47.96
2016,12,6,9,45,853.5,66.5,4.75,11.0,428.5,61.42,49.7
2016,12,6,10,0,875.0,69.0,5.0,12.0,468.0,70.08,57.1
2016,12,6,10,15,598.0,141.5,5.0,12.0,423.0,101.79,85.03
2016,12,6,10,30,321.0,214.0,5.0,12.0,378.0,139.02,117.49
2016,12,6,10,45,172.5,214.5,5.0,12.5,303.0,141.52,119.2
2016,12,6,11,0,24.0,215.0,5.0,13.0,228.0,154.8,123.8
2016,12,6,11,15,28.5,226.5,4.9,13.0,242.5,166.56,132.85
2016,12,6,11,30,33.0,238.0,4.8,13.0,257.0,175.4,139.75
2016,12,6,11,45,40.5,248.0,4.75,13.5,272.5,189.68,150.97
2016,12,6,12,0,48.0,258.0,4.7,14.0,288.0,205.11,163.27
2016,12,6,12,15,38.0,249.5,4.6,14.0,273.0,202.37,161.59
2016,12,6,12,30,28.0,241.0,4.5,14.0,258.0,194.93,155.96
2016,12,6,12,45,14.0,189.5,4.45,14.5,198.0,152.34,121.2
2016,12,6,13,0,0.0,138.0,4.4,15.0,138.0,106.75,83.61
2016,12,6,13,15,0.0,115.5,4.35,15.0,115.5,89.34,69.26
2016,12,6,13,30,0.0,93.0,4.3,15.0,93.0,71.66,54.62
2016,12,6,13,45,0.0,95.0,4.25,15.0,95.0,73.28,56.06
2016,12,6,14,0,0.0,97.0,4.2,15.0,97.0,74.97,57.56
2016,12,6,14,15,0.0,111.5,4.15,15.0,111.5,87.15,67.86
2016,12,6,14,30,0.0,126.0,4.1,15.0,126.0,100.21,78.92
2016,12,6,14,45,0.0,92.5,4.1,15.0,92.5,71.92,55.34
2016,12,6,15,0,0.0,59.0,4.1,15.0,59.0,45.2,32.87
2016,12,6,15,15,0.0,53.0,3.95,14.5,53.0,40.56,29.08
2016,12,6,15,30,0.0,47.0,3.8,14.0,47.0,35.93,25.24
2016,12,6,15,45,292.5,61.5,3.7,13.5,140.5,323.17,275.63
2016,12,6,16,0,585.0,76.0,3.6,13.0,234.0,586.14,490.0
2016,12,6,16,15,520.0,67.5,3.25,12.5,187.5,528.54,441.06
2016,12,6,16,30,455.0,59.0,2.9,12.0,141.0,468.02,389.32
2016,12,6,16,45,339.5,46.5,2.55,11.5,97.5,363.78,299.21
2016,12,6,17,0,224.0,34.0,2.2,11.0,54.0,264.34,197.63
2016,12,6,17,15,112.0,17.0,2.25,10.5,27.0,97.03,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,78.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,156.0,16.0,1.5,4.0,22.0,12.59,0.0
2016,12,7,7,45,284.0,29.0,1.75,4.5,60.0,23.91,13.59
2016,12,7,8,0,412.0,42.0,2.0,5.0,98.0,34.71,25.47
2016,12,7,8,15,490.5,51.0,1.9,5.5,143.5,41.91,32.62
2016,12,7,8,30,569.0,60.0,1.8,6.0,189.0,49.15,39.52
2016,12,7,8,45,284.5,70.0,1.75,7.0,134.5,51.21,41.42
2016,12,7,9,0,0.0,80.0,1.7,8.0,80.0,60.03,49.32
2016,12,7,9,15,364.5,81.5,1.7,8.5,223.0,59.39,48.59
2016,12,7,9,30,729.0,83.0,1.7,9.0,366.0,66.37,54.71
2016,12,7,9,45,364.5,86.5,1.7,10.0,228.0,62.02,50.46
2016,12,7,10,0,0.0,90.0,1.7,11.0,90.0,68.63,56.04
2016,12,7,10,15,0.0,124.5,1.6,11.0,124.5,92.62,77.15
2016,12,7,10,30,0.0,159.0,1.5,11.0,159.0,115.58,97.09
2016,12,7,10,45,1.0,166.5,1.45,11.5,167.0,120.89,101.3
2016,12,7,11,0,2.0,174.0,1.4,12.0,175.0,127.21,101.61
2016,12,7,11,15,1.0,159.5,1.3,12.5,160.0,118.76,94.28
2016,12,7,11,30,0.0,145.0,1.2,13.0,145.0,109.31,86.24
2016,12,7,11,45,0.0,147.0,1.15,13.5,147.0,111.33,87.69
2016,12,7,12,0,0.0,149.0,1.1,14.0,149.0,113.34,89.11
2016,12,7,12,15,8.5,185.0,1.0,14.0,190.5,143.55,113.58
2016,12,7,12,30,17.0,221.0,0.9,14.0,232.0,175.46,139.22
2016,12,7,12,45,70.5,249.5,0.8,14.0,292.0,228.2,180.98
2016,12,7,13,0,124.0,278.0,0.7,14.0,352.0,292.16,231.2
2016,12,7,13,15,114.5,270.0,0.6,14.0,337.0,283.67,224.74
2016,12,7,13,30,105.0,262.0,0.5,14.0,322.0,281.05,223.16
2016,12,7,13,45,224.5,241.5,0.45,14.5,363.5,354.84,281.76
2016,12,7,14,0,344.0,221.0,0.4,15.0,405.0,438.04,345.77
2016,12,7,14,15,178.5,198.5,0.55,15.0,294.0,308.36,246.47
2016,12,7,14,30,13.0,176.0,0.7,15.0,183.0,154.54,122.81
2016,12,7,14,45,6.5,156.5,0.85,15.0,160.0,134.41,107.15
2016,12,7,15,0,0.0,137.0,1.0,15.0,137.0,113.59,90.11
2016,12,7,15,15,0.0,123.0,1.05,15.0,123.0,102.53,81.16
2016,12,7,15,30,0.0,109.0,1.1,15.0,109.0,91.34,71.98
2016,12,7,15,45,270.0,94.5,1.2,15.0,167.5,329.39,275.3
2016,12,7,16,0,540.0,80.0,1.3,15.0,226.0,554.29,453.17
2016,12,7,16,15,475.5,70.5,1.2,14.0,180.5,495.94,405.65
2016,12,7,16,30,411.0,61.0,1.1,13.0,135.0,434.19,355.59
2016,12,7,16,45,315.5,47.0,1.05,12.5,93.5,345.62,280.29
2016,12,7,17,0,220.0,33.0,1.0,12.0,52.0,258.96,191.96
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.0,95.06,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.05,3.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.2,3.0,10.0,7.87,0.0
2016,12,8,7,45,12.0,28.5,7.35,3.0,30.0,21.33,11.24
2016,12,8,8,0,24.0,47.0,7.5,3.0,50.0,34.42,25.3
2016,12,8,8,15,38.5,67.5,7.65,3.0,75.0,48.53,38.9
2016,12,8,8,30,53.0,88.0,7.8,3.0,100.0,62.4,52.14
2016,12,8,8,45,65.5,108.0,8.0,3.5,126.0,75.75,64.61
2016,12,8,9,0,78.0,128.0,8.2,4.0,152.0,88.85,76.62
2016,12,8,9,15,87.5,145.5,8.25,4.0,176.5,100.33,87.1
2016,12,8,9,30,97.0,163.0,8.3,4.0,201.0,111.58,97.25
2016,12,8,9,45,112.5,181.0,8.35,4.5,229.0,120.04,104.56
2016,12,8,10,0,128.0,199.0,8.4,5.0,257.0,130.54,113.65
2016,12,8,10,15,310.5,186.5,8.35,5.0,340.5,124.01,107.49
2016,12,8,10,30,493.0,174.0,8.3,5.0,424.0,116.25,100.27
2016,12,8,10,45,487.5,188.5,8.3,5.5,446.5,123.84,106.74
2016,12,8,11,0,482.0,203.0,8.3,6.0,469.0,160.24,118.37
2016,12,8,11,15,241.0,184.0,8.25,6.0,317.0,155.54,117.96
2016,12,8,11,30,0.0,165.0,8.2,6.0,165.0,123.34,100.97
2016,12,8,11,45,0.0,168.0,8.15,6.0,168.0,126.37,103.49
2016,12,8,12,0,0.0,171.0,8.1,6.0,171.0,129.39,106.02
2016,12,8,12,15,41.5,223.5,8.05,5.5,249.0,184.3,152.07
2016,12,8,12,30,83.0,276.0,8.0,5.0,327.0,245.34,203.78
2016,12,8,12,45,84.5,273.0,7.95,5.0,324.0,252.54,210.51
2016,12,8,13,0,86.0,270.0,7.9,5.0,321.0,259.58,217.15
2016,12,8,13,15,60.0,250.5,7.8,5.0,285.5,237.89,199.35
2016,12,8,13,30,34.0,231.0,7.7,5.0,250.0,212.85,178.34
2016,12,8,13,45,71.0,236.0,7.6,5.0,274.0,245.35,206.97
2016,12,8,14,0,108.0,241.0,7.5,5.0,298.0,281.28,238.69
2016,12,8,14,15,127.0,228.5,7.35,4.5,292.5,303.99,259.49
2016,12,8,14,30,146.0,216.0,7.2,4.0,287.0,314.56,270.23
2016,12,8,14,45,225.5,192.0,7.05,4.0,292.0,355.86,308.31
2016,12,8,15,0,305.0,168.0,6.9,4.0,297.0,414.7,361.09
2016,12,8,15,15,288.5,155.0,6.7,4.0,267.5,399.27,348.65
2016,12,8,15,30,272.0,142.0,6.5,4.0,238.0,382.07,334.54
2016,12,8,15,45,260.0,123.5,6.35,4.0,205.0,359.59,315.76
2016,12,8,16,0,248.0,105.0,6.2,4.0,172.0,335.22,294.71
2016,12,8,16,15,223.5,87.0,5.95,3.5,138.5,300.12,263.62
2016,12,8,16,30,199.0,69.0,5.7,3.0,105.0,263.6,229.99
2016,12,8,16,45,158.0,50.0,5.5,3.0,73.5,211.19,180.32
2016,12,8,17,0,117.0,31.0,5.3,3.0,42.0,156.81,121.04
2016,12,8,17,15,58.5,15.5,5.1,2.5,21.0,55.82,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,100.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,200.0,14.0,3.5,-1.0,21.0,11.02,0.0
2016,12,9,7,45,347.5,25.0,3.7,-0.5,61.0,20.81,10.71
2016,12,9,8,0,495.0,36.0,3.9,0.0,101.0,30.25,21.83
2016,12,9,8,15,575.0,43.5,4.05,0.5,148.5,36.59,28.27
2016,12,9,8,30,655.0,51.0,4.2,1.0,196.0,46.6,37.87
2016,12,9,8,45,705.0,55.5,4.4,1.5,244.0,50.71,41.82
2016,12,9,9,0,755.0,60.0,4.6,2.0,292.0,54.88,45.66
2016,12,9,9,15,787.5,63.5,4.45,2.5,336.5,58.04,48.47
2016,12,9,9,30,820.0,67.0,4.3,3.0,381.0,61.19,51.21
2016,12,9,9,45,842.5,69.5,4.2,3.5,421.0,63.42,53.05
2016,12,9,10,0,865.0,72.0,4.1,4.0,461.0,65.64,54.85
2016,12,9,10,15,880.0,74.0,3.9,4.5,495.0,67.34,56.17
2016,12,9,10,30,895.0,76.0,3.7,5.0,529.0,76.06,63.86
2016,12,9,10,45,725.0,125.0,3.55,5.5,504.0,91.49,77.52
2016,12,9,11,0,555.0,174.0,3.4,6.0,479.0,146.36,104.54
2016,12,9,11,15,558.5,179.5,3.2,6.0,494.5,188.53,131.54
2016,12,9,11,30,562.0,185.0,3.0,6.0,510.0,230.79,165.64
2016,12,9,11,45,563.0,188.0,2.85,6.5,518.5,270.71,200.82
2016,12,9,12,0,564.0,191.0,2.7,7.0,527.0,310.06,236.58
2016,12,9,12,15,564.0,192.0,2.5,7.0,529.0,346.86,270.7
2016,12,9,12,30,564.0,193.0,2.3,7.0,531.0,382.6,303.48
2016,12,9,12,45,563.5,190.5,2.15,7.5,526.0,414.13,331.72
2016,12,9,13,0,563.0,188.0,2.0,8.0,521.0,444.1,357.92
2016,12,9,13,15,317.0,220.0,1.9,8.0,406.5,363.59,296.65
2016,12,9,13,30,71.0,252.0,1.8,8.0,292.0,252.26,206.7
2016,12,9,13,45,60.5,238.0,1.7,8.0,271.5,240.68,198.04
2016,12,9,14,0,50.0,224.0,1.6,8.0,251.0,227.65,187.67
2016,12,9,14,15,35.5,203.5,1.55,8.0,222.0,204.18,168.5
2016,12,9,14,30,21.0,183.0,1.5,8.0,193.0,166.56,137.28
2016,12,9,14,45,10.5,158.5,1.45,8.0,163.5,139.11,114.32
2016,12,9,15,0,0.0,134.0,1.4,8.0,134.0,110.65,90.13
2016,12,9,15,15,382.5,102.0,1.3,8.0,236.0,425.55,361.12
2016,12,9,15,30,765.0,70.0,1.2,8.0,338.0,693.98,570.31
2016,12,9,15,45,724.5,65.5,1.2,8.0,292.0,667.13,547.38
2016,12,9,16,0,684.0,61.0,1.2,8.0,246.0,642.96,529.02
2016,12,9,16,15,622.0,54.5,1.1,7.0,198.5,591.12,488.75
2016,12,9,16,30,560.0,48.0,1.0,6.0,151.0,536.76,444.05
2016,12,9,16,45,456.0,38.5,0.9,5.5,105.5,444.69,365.22
2016,12,9,17,0,352.0,29.0,0.8,5.0,60.0,353.32,268.57
2016,12,9,17,15,176.0,14.5,0.85,4.5,30.0,177.66,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
