Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,53.0,7.0,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,106.0,14.0,1.3,2.0,18.0,11.02,0.0
2016,12,10,7,45,241.0,28.5,1.6,2.5,54.5,23.46,12.18
2016,12,10,8,0,376.0,43.0,1.9,3.0,91.0,35.48,26.21
2016,12,10,8,15,460.0,52.5,1.85,3.5,136.5,43.02,33.81
2016,12,10,8,30,544.0,62.0,1.8,4.0,182.0,50.59,41.12
2016,12,10,8,45,598.0,68.5,1.8,4.5,228.0,55.54,45.8
2016,12,10,9,0,652.0,75.0,1.8,5.0,274.0,60.52,50.35
2016,12,10,9,15,688.0,80.0,1.85,5.5,317.5,64.16,53.54
2016,12,10,9,30,724.0,85.0,1.9,6.0,361.0,67.79,56.65
2016,12,10,9,45,750.0,88.0,1.95,7.0,400.0,69.85,58.18
2016,12,10,10,0,776.0,91.0,2.0,8.0,439.0,77.88,65.04
2016,12,10,10,15,388.0,119.0,2.0,8.0,293.0,81.85,68.44
2016,12,10,10,30,0.0,147.0,2.0,8.0,147.0,107.77,91.39
2016,12,10,10,45,0.0,157.5,2.05,8.5,158.0,115.01,97.41
2016,12,10,11,0,0.0,168.0,2.1,9.0,169.0,122.94,99.41
2016,12,10,11,15,0.5,170.5,2.15,9.0,171.5,125.98,101.8
2016,12,10,11,30,1.0,173.0,2.2,9.0,174.0,128.97,104.18
2016,12,10,11,45,6.5,191.5,2.25,9.5,195.5,144.36,116.54
2016,12,10,12,0,12.0,210.0,2.3,10.0,217.0,160.77,129.73
2016,12,10,12,15,6.0,178.5,2.35,10.0,182.0,137.73,110.79
2016,12,10,12,30,0.0,147.0,2.4,10.0,147.0,112.78,90.14
2016,12,10,12,45,1.0,163.5,2.45,10.5,164.5,126.41,101.41
2016,12,10,13,0,2.0,180.0,2.5,11.0,182.0,140.61,113.07
2016,12,10,13,15,1.0,145.5,2.55,11.0,146.5,113.59,90.63
2016,12,10,13,30,0.0,111.0,2.6,11.0,111.0,85.93,67.52
2016,12,10,13,45,0.0,109.0,2.65,11.5,109.0,84.51,66.31
2016,12,10,14,0,0.0,107.0,2.7,12.0,107.0,83.1,65.1
2016,12,10,14,15,0.0,109.5,2.7,12.0,109.5,85.47,67.22
2016,12,10,14,30,0.0,112.0,2.7,12.0,112.0,88.07,69.56
2016,12,10,14,45,0.0,100.0,2.75,12.0,100.0,78.35,61.46
2016,12,10,15,0,0.0,88.0,2.8,12.0,88.0,68.51,53.23
2016,12,10,15,15,351.0,83.5,2.65,11.5,206.5,378.56,321.54
2016,12,10,15,30,702.0,79.0,2.5,11.0,325.0,660.52,547.82
2016,12,10,15,45,663.5,73.0,2.4,11.0,280.5,633.91,525.0
2016,12,10,16,0,625.0,67.0,2.3,11.0,236.0,603.9,501.09
2016,12,10,16,15,561.0,60.0,1.95,10.0,190.0,549.82,457.46
2016,12,10,16,30,497.0,53.0,1.6,9.0,144.0,493.08,409.44
2016,12,10,16,45,392.5,42.0,1.3,8.5,100.5,399.17,328.17
2016,12,10,17,0,288.0,31.0,1.0,8.0,57.0,305.94,232.43
2016,12,10,17,15,144.0,15.5,1.0,7.5,28.5,155.19,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,68.5,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,137.0,13.0,4.1,10.0,17.0,10.23,0.0
2016,12,11,7,45,277.0,25.0,4.35,10.5,53.0,20.62,9.11
2016,12,11,8,0,417.0,37.0,4.6,11.0,89.0,30.7,21.08
2016,12,11,8,15,499.5,45.0,4.65,11.5,134.0,37.26,27.53
2016,12,11,8,30,582.0,53.0,4.7,12.0,179.0,43.89,33.77
2016,12,11,8,45,628.0,59.0,4.8,12.5,224.0,48.65,38.16
2016,12,11,9,0,674.0,65.0,4.9,13.0,269.0,53.41,42.4
2016,12,11,9,15,337.0,75.0,4.85,13.0,177.0,54.8,43.62
2016,12,11,9,30,0.0,85.0,4.8,13.0,85.0,64.39,52.11
2016,12,11,9,45,4.5,122.0,4.8,13.5,124.0,89.81,74.41
2016,12,11,10,0,9.0,159.0,4.8,14.0,163.0,114.04,95.35
2016,12,11,10,15,84.0,193.0,4.85,14.5,235.0,131.2,109.88
2016,12,11,10,30,159.0,227.0,4.9,15.0,307.0,146.64,122.79
2016,12,11,10,45,158.5,240.0,4.95,15.5,323.5,153.64,128.35
2016,12,11,11,0,158.0,253.0,5.0,16.0,340.0,171.6,132.82
2016,12,11,11,15,91.0,238.5,5.05,16.5,289.0,174.93,135.42
2016,12,11,11,30,24.0,224.0,5.1,17.0,238.0,167.29,131.56
2016,12,11,11,45,24.5,228.0,5.2,17.5,242.5,173.6,136.45
2016,12,11,12,0,25.0,232.0,5.3,18.0,247.0,179.92,141.4
2016,12,11,12,15,25.0,233.0,5.3,18.0,248.0,183.94,144.81
2016,12,11,12,30,25.0,234.0,5.3,18.0,249.0,187.88,148.2
2016,12,11,12,45,12.5,201.0,5.35,18.0,209.0,160.23,126.15
2016,12,11,13,0,0.0,168.0,5.4,18.0,169.0,130.19,101.88
2016,12,11,13,15,31.5,208.5,5.4,18.0,226.5,186.71,148.16
2016,12,11,13,30,63.0,249.0,5.4,18.0,284.0,244.59,195.37
2016,12,11,13,45,178.0,239.5,5.4,18.5,334.5,322.9,259.54
2016,12,11,14,0,293.0,230.0,5.4,19.0,385.0,411.31,331.31
2016,12,11,14,15,378.0,200.0,5.3,19.0,389.0,453.67,367.15
2016,12,11,14,30,463.0,170.0,5.2,19.0,393.0,513.68,416.68
2016,12,11,14,45,386.5,169.5,5.15,19.0,346.0,475.79,387.29
2016,12,11,15,0,310.0,169.0,5.1,19.0,299.0,417.68,341.76
2016,12,11,15,15,292.5,156.0,4.9,18.5,269.5,401.8,330.59
2016,12,11,15,30,275.0,143.0,4.7,18.0,240.0,384.09,317.49
2016,12,11,15,45,263.5,124.5,4.55,17.5,207.5,362.23,300.91
2016,12,11,16,0,252.0,106.0,4.4,17.0,175.0,338.46,282.12
2016,12,11,16,15,226.0,88.0,4.05,16.5,141.0,302.42,251.9
2016,12,11,16,30,200.0,70.0,3.7,16.0,107.0,264.94,219.38
2016,12,11,16,45,156.0,51.5,3.4,15.5,75.0,211.47,171.85
2016,12,11,17,0,112.0,33.0,3.1,15.0,43.0,156.66,116.35
2016,12,11,17,15,56.0,16.5,2.95,14.5,21.5,76.18,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,67.0,6.0,3.35,6.0,7.5,0.0,0.0
2016,12,12,7,30,134.0,12.0,3.5,6.0,15.0,9.44,0.0
2016,12,12,7,45,279.0,24.0,3.65,6.5,51.5,19.8,8.26
2016,12,12,8,0,424.0,36.0,3.8,7.0,88.0,29.93,20.74
2016,12,12,8,15,507.0,44.0,3.9,7.5,133.5,36.53,27.34
2016,12,12,8,30,590.0,52.0,4.0,8.0,179.0,43.2,33.7
2016,12,12,8,45,642.0,57.5,4.1,8.5,225.0,47.69,37.91
2016,12,12,9,0,694.0,63.0,4.2,9.0,271.0,56.53,45.93
2016,12,12,9,15,728.5,67.0,4.1,9.5,314.5,59.93,48.89
2016,12,12,9,30,763.0,71.0,4.0,10.0,358.0,63.34,51.79
2016,12,12,9,45,786.5,74.0,3.9,10.5,397.0,65.8,53.78
2016,12,12,10,0,810.0,77.0,3.8,11.0,436.0,68.25,55.73
2016,12,12,10,15,826.5,79.0,3.7,11.5,469.0,69.83,56.9
2016,12,12,10,30,843.0,81.0,3.6,12.0,502.0,71.41,58.07
2016,12,12,10,45,854.0,83.0,3.5,12.5,528.5,72.87,59.13
2016,12,12,11,0,865.0,85.0,3.4,13.0,555.0,109.28,64.85
2016,12,12,11,15,872.5,86.0,3.2,13.5,573.5,164.01,95.3
2016,12,12,11,30,880.0,87.0,3.0,14.0,592.0,223.58,141.08
2016,12,12,11,45,890.5,85.0,2.9,14.5,604.5,275.59,185.83
2016,12,12,12,0,901.0,83.0,2.8,15.0,617.0,327.26,232.34
2016,12,12,12,15,902.0,83.0,2.6,15.0,619.5,376.84,278.03
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,424.8,321.71
2016,12,12,12,45,900.0,83.0,2.2,15.5,616.0,469.23,360.89
2016,12,12,13,0,897.0,83.0,2.0,16.0,610.0,511.31,396.84
2016,12,12,13,15,892.0,82.0,1.8,16.0,596.5,548.92,428.84
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,583.68,457.55
2016,12,12,13,45,877.5,80.5,1.45,16.5,561.0,613.32,480.85
2016,12,12,14,0,868.0,80.0,1.3,17.0,539.0,639.64,500.85
2016,12,12,14,15,855.0,78.0,1.2,17.0,510.5,664.13,520.08
2016,12,12,14,30,842.0,76.0,1.1,17.0,482.0,680.16,532.87
2016,12,12,14,45,819.5,75.0,1.05,17.0,446.0,686.91,539.01
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,689.64,541.47
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,682.57,537.88
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,671.61,531.37
2016,12,12,15,45,703.0,63.0,0.85,16.0,284.0,645.21,512.23
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,620.99,493.97
2016,12,12,16,15,602.0,53.0,0.8,15.5,193.0,571.74,457.13
2016,12,12,16,30,542.0,47.0,0.8,15.0,147.0,520.08,416.17
2016,12,12,16,45,440.5,38.0,0.85,14.5,103.5,431.09,343.55
2016,12,12,17,0,339.0,29.0,0.9,14.0,60.0,342.73,255.71
2016,12,12,17,15,169.5,14.5,0.95,13.5,30.0,173.52,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,37.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,74.0,12.0,1.9,11.0,14.0,9.44,0.0
2016,12,13,7,45,208.5,26.5,2.2,11.5,48.5,20.23,7.77
2016,12,13,8,0,343.0,41.0,2.5,12.0,83.0,33.75,23.52
2016,12,13,8,15,429.0,51.0,2.45,12.5,127.0,41.68,31.3
2016,12,13,8,30,515.0,61.0,2.4,13.0,171.0,49.64,38.75
2016,12,13,8,45,575.0,67.0,2.35,14.0,217.0,54.23,42.9
2016,12,13,9,0,635.0,73.0,2.3,15.0,263.0,58.89,46.94
2016,12,13,9,15,672.0,78.0,2.4,15.5,306.0,62.55,50.05
2016,12,13,9,30,709.0,83.0,2.5,16.0,349.0,66.21,53.09
2016,12,13,9,45,738.0,85.5,2.7,17.0,388.5,67.99,54.32
2016,12,13,10,0,767.0,88.0,2.9,18.0,428.0,75.57,60.56
2016,12,13,10,15,565.5,143.5,2.9,18.0,404.5,100.39,81.87
2016,12,13,10,30,364.0,199.0,2.9,18.0,381.0,131.92,108.68
2016,12,13,10,45,600.0,147.0,2.95,18.5,464.5,103.61,84.08
2016,12,13,11,0,836.0,95.0,3.0,19.0,548.0,112.63,67.6
2016,12,13,11,15,844.0,96.0,2.95,19.0,566.5,165.98,96.28
2016,12,13,11,30,852.0,97.0,2.9,19.0,585.0,219.48,136.25
2016,12,13,11,45,880.5,88.0,2.85,19.5,600.5,273.57,180.91
2016,12,13,12,0,909.0,79.0,2.8,20.0,616.0,324.35,225.21
2016,12,13,12,15,910.0,79.0,2.85,20.0,619.0,374.24,270.7
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,422.51,314.45
2016,12,13,12,45,908.5,79.0,2.95,20.0,616.5,467.46,354.87
2016,12,13,13,0,906.0,79.0,3.0,20.0,611.0,510.1,392.58
2016,12,13,13,15,901.0,78.5,3.1,20.0,597.5,548.5,426.35
2016,12,13,13,30,896.0,78.0,3.2,20.0,584.0,584.07,457.25
2016,12,13,13,45,888.0,76.5,3.3,20.0,562.5,613.89,483.29
2016,12,13,14,0,880.0,75.0,3.4,20.0,541.0,640.42,506.43
2016,12,13,14,15,867.5,73.5,3.45,19.5,512.5,660.65,525.35
2016,12,13,14,30,855.0,72.0,3.5,19.0,484.0,677.28,541.4
2016,12,13,14,45,832.0,71.5,3.6,19.0,448.0,690.51,553.3
2016,12,13,15,0,809.0,71.0,3.7,19.0,412.0,693.81,557.2
2016,12,13,15,15,783.5,68.0,3.6,18.5,371.5,688.36,554.9
2016,12,13,15,30,758.0,65.0,3.5,18.0,331.0,679.03,549.52
2016,12,13,15,45,720.0,60.5,3.45,17.5,286.5,654.64,532.4
2016,12,13,16,0,682.0,56.0,3.4,17.0,242.0,626.61,511.61
2016,12,13,16,15,623.5,50.5,3.2,16.0,196.0,578.21,473.96
2016,12,13,16,30,565.0,45.0,3.0,15.0,150.0,534.83,437.82
2016,12,13,16,45,465.0,36.5,2.85,14.5,105.5,447.68,363.23
2016,12,13,17,0,365.0,28.0,2.7,14.0,61.0,361.21,274.1
2016,12,13,17,15,182.5,14.0,2.8,13.5,30.5,182.79,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.9,5.0,13.0,10.23,0.0
2016,12,14,7,45,178.0,26.5,3.0,5.5,47.5,20.13,7.38
2016,12,14,8,0,356.0,40.0,3.1,6.0,82.0,33.0,23.42
2016,12,14,8,15,442.5,50.0,2.9,6.5,127.0,40.99,31.44
2016,12,14,8,30,529.0,60.0,2.7,7.0,172.0,49.0,39.11
2016,12,14,8,45,264.5,74.0,2.55,7.5,130.0,53.76,43.61
2016,12,14,9,0,0.0,88.0,2.4,8.0,88.0,65.06,53.87
2016,12,14,9,15,0.5,108.5,2.4,9.0,109.0,79.23,66.42
2016,12,14,9,30,1.0,129.0,2.4,10.0,130.0,93.17,78.53
2016,12,14,9,45,6.0,144.5,2.4,11.0,147.5,103.9,87.57
2016,12,14,10,0,11.0,160.0,2.4,12.0,165.0,114.52,96.37
2016,12,14,10,15,12.5,171.5,2.4,12.5,177.5,122.51,102.94
2016,12,14,10,30,14.0,183.0,2.4,13.0,190.0,130.38,109.37
2016,12,14,10,45,37.0,210.5,2.4,13.5,230.5,141.14,118.24
2016,12,14,11,0,60.0,238.0,2.4,14.0,271.0,161.32,127.75
2016,12,14,11,15,62.0,245.5,2.4,14.0,280.5,174.44,137.1
2016,12,14,11,30,64.0,253.0,2.4,14.0,290.0,187.73,147.46
2016,12,14,11,45,58.5,254.5,2.45,14.5,288.5,195.8,154.06
2016,12,14,12,0,53.0,256.0,2.5,15.0,287.0,202.98,160.09
2016,12,14,12,15,44.0,250.5,2.45,15.0,276.5,203.26,160.91
2016,12,14,12,30,35.0,245.0,2.4,15.0,266.0,202.07,160.43
2016,12,14,12,45,47.5,251.5,2.35,15.5,280.0,218.06,173.16
2016,12,14,13,0,60.0,258.0,2.3,16.0,294.0,235.63,187.19
2016,12,14,13,15,47.0,244.0,2.3,16.0,272.0,224.25,178.51
2016,12,14,13,30,34.0,230.0,2.3,16.0,250.0,210.96,168.2
2016,12,14,13,45,36.0,223.5,2.3,16.5,243.5,211.69,168.92
2016,12,14,14,0,38.0,217.0,2.3,17.0,237.0,212.45,169.65
2016,12,14,14,15,83.0,216.5,2.35,16.5,257.5,247.55,199.57
2016,12,14,14,30,128.0,216.0,2.4,16.0,278.0,299.91,243.3
2016,12,14,14,45,436.5,154.0,2.45,16.0,342.0,493.25,401.98
2016,12,14,15,0,745.0,92.0,2.5,16.0,406.0,673.8,544.68
2016,12,14,15,15,716.5,87.5,2.45,15.5,366.0,664.42,538.2
2016,12,14,15,30,688.0,83.0,2.4,15.0,326.0,651.22,529.94
2016,12,14,15,45,643.5,78.0,2.4,15.0,281.0,621.56,507.96
2016,12,14,16,0,599.0,73.0,2.4,15.0,236.0,588.3,482.38
2016,12,14,16,15,537.0,65.0,2.15,14.0,190.5,534.9,440.38
2016,12,14,16,30,475.0,57.0,1.9,13.0,145.0,478.69,393.96
2016,12,14,16,45,375.0,45.5,1.7,12.5,102.0,387.99,316.69
2016,12,14,17,0,275.0,34.0,1.5,12.0,59.0,297.35,227.39
2016,12,14,17,15,137.5,17.0,1.6,11.5,29.5,150.66,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,10.0,3.3,5.5,10.0,7.59,0.0
2016,12,15,8,0,0.0,18.0,3.4,6.0,18.0,13.69,6.39
2016,12,15,8,15,0.0,29.0,3.5,6.0,29.0,22.12,14.42
2016,12,15,8,30,0.0,40.0,3.6,6.0,40.0,30.57,22.41
2016,12,15,8,45,0.0,51.0,3.7,6.5,51.0,39.04,30.29
2016,12,15,9,0,0.0,62.0,3.8,7.0,62.0,47.41,37.96
2016,12,15,9,15,0.0,73.0,3.75,7.0,73.0,55.55,45.39
2016,12,15,9,30,0.0,84.0,3.7,7.0,84.0,63.62,52.67
2016,12,15,9,45,0.0,84.5,3.7,7.5,84.5,64.34,53.11
2016,12,15,10,0,0.0,85.0,3.7,8.0,85.0,64.98,53.46
2016,12,15,10,15,0.0,97.0,3.6,8.5,97.0,73.67,61.05
2016,12,15,10,30,0.0,109.0,3.5,9.0,109.0,82.26,68.48
2016,12,15,10,45,0.0,122.5,3.4,9.5,122.5,91.77,76.66
2016,12,15,11,0,0.0,136.0,3.3,10.0,136.0,101.43,81.09
2016,12,15,11,15,17.0,184.0,3.15,10.0,194.0,136.45,109.7
2016,12,15,11,30,34.0,232.0,3.0,10.0,252.0,169.69,136.34
2016,12,15,11,45,32.0,234.5,2.85,10.5,253.0,176.77,141.96
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,183.5,147.41
2016,12,15,12,15,27.5,235.0,2.6,11.0,251.0,185.7,149.46
2016,12,15,12,30,25.0,233.0,2.5,11.0,248.0,186.66,150.48
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.0,182.96,147.4
2016,12,15,13,0,18.0,219.0,2.3,12.0,230.0,178.63,143.79
2016,12,15,13,15,14.5,208.5,2.2,12.0,217.5,170.91,137.64
2016,12,15,13,30,11.0,198.0,2.1,12.0,205.0,162.59,130.96
2016,12,15,13,45,8.0,187.5,2.05,12.5,192.5,154.03,123.85
2016,12,15,14,0,5.0,177.0,2.0,13.0,180.0,145.05,116.37
2016,12,15,14,15,85.0,196.5,1.95,13.0,238.0,228.7,187.0
2016,12,15,14,30,165.0,216.0,1.9,13.0,296.0,324.79,266.24
2016,12,15,14,45,206.0,196.5,1.9,13.0,289.0,343.73,282.85
2016,12,15,15,0,247.0,177.0,1.9,13.0,282.0,378.75,312.53
2016,12,15,15,15,419.0,143.0,1.85,12.5,300.0,495.68,409.43
2016,12,15,15,30,591.0,109.0,1.8,12.0,318.0,604.34,497.27
2016,12,15,15,45,553.0,99.5,1.75,12.0,274.5,573.77,473.25
2016,12,15,16,0,515.0,90.0,1.7,12.0,231.0,536.89,444.64
2016,12,15,16,15,451.5,79.0,1.5,11.0,186.0,480.63,399.81
2016,12,15,16,30,388.0,68.0,1.3,10.0,141.0,422.81,351.54
2016,12,15,16,45,298.0,53.0,1.1,9.5,99.0,338.5,278.49
2016,12,15,17,0,208.0,38.0,0.9,9.0,57.0,255.6,197.18
2016,12,15,17,15,104.0,19.0,0.95,8.5,28.5,130.12,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.0,19.5,2.75,8.5,39.0,15.77,3.32
2016,12,16,8,0,338.0,39.0,3.0,9.0,78.0,32.14,22.23
2016,12,16,8,15,426.5,49.0,3.05,9.5,121.5,40.13,30.22
2016,12,16,8,30,515.0,59.0,3.1,10.0,165.0,48.14,37.82
2016,12,16,8,45,578.0,64.5,3.2,11.0,211.0,52.41,41.76
2016,12,16,9,0,641.0,70.0,3.3,12.0,257.0,56.79,45.61
2016,12,16,9,15,678.0,74.5,3.4,12.5,300.0,60.15,48.52
2016,12,16,9,30,715.0,79.0,3.5,13.0,343.0,63.53,51.36
2016,12,16,9,45,747.0,80.5,3.6,13.5,383.0,70.07,56.95
2016,12,16,10,0,779.0,82.0,3.7,14.0,423.0,71.4,57.88
2016,12,16,10,15,389.5,100.0,3.7,14.5,270.5,70.39,56.75
2016,12,16,10,30,0.0,118.0,3.7,15.0,118.0,88.41,72.28
2016,12,16,10,45,0.0,129.0,3.75,16.0,129.0,96.15,78.56
2016,12,16,11,0,0.0,140.0,3.8,17.0,140.0,104.1,81.14
2016,12,16,11,15,0.0,149.0,3.85,17.5,149.0,111.06,86.59
2016,12,16,11,30,0.0,158.0,3.9,18.0,158.0,118.14,92.1
2016,12,16,11,45,0.0,161.0,4.0,18.5,161.0,121.09,94.25
2016,12,16,12,0,0.0,164.0,4.1,19.0,164.0,124.04,96.4
2016,12,16,12,15,3.5,180.0,4.15,19.0,182.5,137.73,107.39
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,152.18,119.02
2016,12,16,12,45,6.0,192.5,4.3,19.5,196.5,150.63,117.62
2016,12,16,13,0,5.0,189.0,4.4,20.0,192.0,148.87,116.09
2016,12,16,13,15,2.5,164.5,4.45,20.0,166.0,129.38,100.46
2016,12,16,13,30,0.0,140.0,4.5,20.0,140.0,109.11,84.11
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,112.13,86.53
2016,12,16,14,0,0.0,146.0,4.6,21.0,146.0,115.4,89.14
2016,12,16,14,15,399.5,117.0,4.55,21.0,310.0,395.38,319.96
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,659.12,527.21
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.0,667.82,534.69
2016,12,16,15,0,770.0,80.0,4.5,21.0,406.0,672.83,540.04
2016,12,16,15,15,743.5,76.5,4.25,20.5,366.5,665.84,535.9
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,659.61,532.44
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,632.85,512.07
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,602.65,488.35
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,553.49,449.93
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,501.7,407.29
2016,12,16,16,45,413.5,42.0,2.4,17.5,104.5,414.13,333.06
2016,12,16,17,0,315.0,32.0,2.0,17.0,61.0,326.68,248.08
2016,12,16,17,15,157.5,16.0,2.0,16.5,30.5,168.48,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,175.0,18.0,3.85,17.5,38.0,14.55,1.73
2016,12,17,8,0,350.0,36.0,4.0,18.0,76.0,29.7,19.21
2016,12,17,8,15,437.0,45.5,4.15,18.0,119.5,37.36,26.72
2016,12,17,8,30,524.0,55.0,4.3,18.0,163.0,45.06,33.87
2016,12,17,8,45,572.5,62.5,4.5,18.5,207.0,50.83,39.09
2016,12,17,9,0,621.0,70.0,4.7,19.0,251.0,56.56,44.12
2016,12,17,9,15,658.0,75.0,4.95,19.5,293.5,60.25,47.24
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,63.94,50.28
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,67.35,53.02
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,70.7,55.69
2016,12,17,10,15,368.5,94.5,5.85,21.5,255.0,66.6,51.93
2016,12,17,10,30,0.0,99.0,5.9,22.0,99.0,75.28,59.14
2016,12,17,10,45,0.0,105.5,5.95,22.5,105.5,80.03,62.95
2016,12,17,11,0,0.0,112.0,6.0,23.0,112.0,84.85,63.74
2016,12,17,11,15,6.0,156.5,5.9,23.0,160.0,116.77,89.21
2016,12,17,11,30,12.0,201.0,5.8,23.0,208.0,149.32,114.9
2016,12,17,11,45,10.0,198.5,5.75,23.5,204.5,149.49,114.81
2016,12,17,12,0,8.0,196.0,5.7,24.0,201.0,149.16,114.38
2016,12,17,12,15,61.0,237.5,5.55,24.0,274.0,198.83,152.42
2016,12,17,12,30,114.0,279.0,5.4,24.0,347.0,256.11,196.84
2016,12,17,12,45,151.5,277.5,5.25,24.5,367.0,286.5,220.47
2016,12,17,13,0,189.0,276.0,5.1,25.0,387.0,316.33,243.92
2016,12,17,13,15,148.5,268.5,4.95,25.0,355.0,304.28,235.65
2016,12,17,13,30,108.0,261.0,4.8,25.0,323.0,278.51,216.35
2016,12,17,13,45,133.0,252.5,4.65,25.0,325.5,305.7,238.4
2016,12,17,14,0,158.0,244.0,4.5,25.0,328.0,324.45,253.95
2016,12,17,14,15,155.5,232.5,4.25,25.0,311.5,323.25,253.69
2016,12,17,14,30,153.0,221.0,4.0,25.0,295.0,321.12,252.78
2016,12,17,14,45,331.5,177.5,3.8,25.0,322.5,425.79,337.77
2016,12,17,15,0,510.0,134.0,3.6,25.0,350.0,538.08,426.6
2016,12,17,15,15,486.0,126.5,3.15,24.5,316.5,526.25,418.2
2016,12,17,15,30,462.0,119.0,2.7,24.0,283.0,511.64,407.85
2016,12,17,15,45,446.0,104.5,2.25,23.5,246.0,492.36,393.67
2016,12,17,16,0,430.0,90.0,1.8,23.0,209.0,470.46,376.66
2016,12,17,16,15,391.0,76.5,1.6,22.0,169.5,429.77,345.31
2016,12,17,16,30,352.0,63.0,1.4,21.0,130.0,387.31,310.87
2016,12,17,16,45,293.0,48.0,1.25,20.5,92.5,326.17,258.97
2016,12,17,17,0,234.0,33.0,1.1,20.0,55.0,265.09,198.9
2016,12,17,17,15,117.0,16.5,1.1,19.5,27.5,135.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,5.5,7.6,-4.0,5.5,4.16,0.0
2016,12,18,8,0,0.0,11.0,7.6,-4.0,11.0,8.34,1.86
2016,12,18,8,15,0.0,18.0,7.6,-3.5,18.0,13.68,7.12
2016,12,18,8,30,0.0,25.0,7.6,-3.0,25.0,19.03,12.32
2016,12,18,8,45,0.0,32.0,7.65,-3.0,32.0,24.39,17.53
2016,12,18,9,0,0.0,39.0,7.7,-3.0,39.0,29.77,22.69
2016,12,18,9,15,0.0,45.5,7.65,-2.5,45.5,34.77,27.39
2016,12,18,9,30,0.0,52.0,7.6,-2.0,52.0,39.79,32.03
2016,12,18,9,45,0.0,93.5,7.6,-1.5,93.5,70.53,60.77
2016,12,18,10,0,0.0,135.0,7.6,-1.0,135.0,98.58,86.63
2016,12,18,10,15,133.0,173.0,7.55,-0.5,238.5,117.35,103.63
2016,12,18,10,30,266.0,211.0,7.5,0.0,342.0,136.36,120.67
2016,12,18,10,45,314.0,215.0,7.5,0.0,378.0,139.37,123.19
2016,12,18,11,0,362.0,219.0,7.5,0.0,414.0,154.63,123.77
2016,12,18,11,15,301.5,239.0,7.5,0.0,405.0,187.51,146.72
2016,12,18,11,30,241.0,259.0,7.5,0.0,396.0,216.16,172.61
2016,12,18,11,45,338.5,244.5,7.5,0.0,441.0,247.11,195.76
2016,12,18,12,0,436.0,230.0,7.5,0.0,486.0,290.22,231.59
2016,12,18,12,15,249.0,246.0,7.45,0.0,393.0,269.44,222.53
2016,12,18,12,30,62.0,262.0,7.4,0.0,300.0,223.9,189.01
2016,12,18,12,45,107.5,268.5,7.4,0.5,332.5,255.49,215.93
2016,12,18,13,0,153.0,275.0,7.4,1.0,365.0,298.29,252.79
2016,12,18,13,15,233.5,260.0,7.3,1.0,393.5,339.81,289.44
2016,12,18,13,30,314.0,245.0,7.2,1.0,422.0,396.44,339.4
2016,12,18,13,45,218.0,243.5,7.15,1.0,364.5,346.76,298.02
2016,12,18,14,0,122.0,242.0,7.1,1.0,307.0,299.81,257.73
2016,12,18,14,15,76.5,217.0,7.0,1.0,257.0,242.81,208.79
2016,12,18,14,30,31.0,192.0,6.9,1.0,207.0,193.73,165.8
2016,12,18,14,45,217.0,173.0,6.85,1.0,266.0,339.87,297.58
2016,12,18,15,0,403.0,154.0,6.8,1.0,325.0,481.3,423.22
2016,12,18,15,15,587.5,112.0,6.65,0.5,335.0,592.19,522.6
2016,12,18,15,30,772.0,70.0,6.5,0.0,345.0,692.08,609.66
2016,12,18,15,45,736.5,65.5,6.4,0.0,300.0,670.33,591.39
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,644.76,569.47
2016,12,18,16,15,642.5,55.0,6.1,0.0,207.5,603.45,532.54
2016,12,18,16,30,584.0,49.0,5.9,0.0,160.0,553.42,486.06
2016,12,18,16,45,490.5,40.0,5.7,0.0,114.5,470.81,408.83
2016,12,18,17,0,397.0,31.0,5.5,0.0,69.0,388.1,319.91
2016,12,18,17,15,198.5,15.5,5.35,0.0,34.5,199.73,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,12.26,0.0
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,27.51,19.09
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,34.46,26.49
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,41.48,33.49
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,46.13,38.06
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,50.81,42.51
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,54.08,45.51
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,57.35,48.43
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,59.68,50.42
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,68.05,57.99
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,91.27,79.35
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,119.04,104.7
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,105.64,92.05
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,110.5,79.31
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,163.93,111.55
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,212.94,151.63
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,254.66,187.03
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,299.13,227.24
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,341.43,268.04
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,382.51,307.59
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,421.27,343.96
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,459.04,378.8
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,478.16,398.3
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,485.31,407.1
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,520.16,437.7
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,548.55,462.77
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,582.6,493.04
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,615.05,521.86
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,665.32,565.18
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,717.56,608.21
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,714.53,606.99
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,707.51,602.73
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,685.14,585.08
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,658.94,563.71
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,612.95,524.92
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,563.78,481.34
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,486.4,411.58
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,401.84,324.91
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,206.45,14.03
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
