Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,13.39,0.0
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,27.38,18.53
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,34.77,26.28
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,42.22,33.57
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,47.06,38.18
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,51.93,42.63
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,55.46,45.8
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,63.8,53.29
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,66.22,55.17
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,68.63,57.0
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,70.55,58.48
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,72.45,59.93
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,73.89,60.96
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,94.67,61.43
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,167.89,113.83
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,215.64,161.39
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,242.37,183.22
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,269.04,206.08
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,293.02,227.37
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,316.55,248.31
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,396.77,309.65
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,493.12,385.16
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,530.6,417.97
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,568.29,450.55
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,598.76,476.52
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,625.97,499.54
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,646.95,518.1
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,664.33,533.74
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,667.62,538.47
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,666.38,539.56
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,662.9,538.32
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,652.22,531.51
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,629.53,514.29
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,603.45,493.85
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,555.23,456.88
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,504.4,415.77
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,423.25,347.09
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,342.12,269.61
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,178.7,24.92
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,13.4,0.0
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,27.39,18.03
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,34.38,25.33
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,41.45,32.15
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,45.96,36.37
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,50.52,40.48
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,58.55,47.57
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,62.36,50.73
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,64.83,52.64
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,67.31,54.52
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,68.91,55.69
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,70.5,56.87
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,71.97,57.93
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,91.16,58.17
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,145.57,83.06
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,200.18,122.25
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,255.46,177.91
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,287.26,214.58
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,309.48,236.88
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,328.21,255.68
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,301.91,238.3
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,261.45,207.78
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,412.89,329.22
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,567.0,452.47
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,600.85,480.56
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,628.48,503.82
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,649.51,522.22
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,666.92,537.53
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,674.14,544.74
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,677.31,548.33
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,671.51,544.8
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,661.81,538.07
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,643.63,523.59
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,617.96,502.67
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,570.91,466.13
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,521.28,425.51
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,440.17,357.57
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,358.92,281.04
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,187.65,40.06
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,13.78,0.0
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,28.09,18.37
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,35.79,26.33
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,43.55,33.74
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,48.31,38.25
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,53.13,42.65
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,56.6,45.71
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,60.07,48.68
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,67.79,55.39
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,70.53,57.6
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,72.74,59.32
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,74.94,61.01
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,76.31,61.98
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,93.39,61.63
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,158.89,101.33
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,211.8,146.27
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,249.76,176.99
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,288.79,210.68
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,340.45,251.88
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,402.38,303.29
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,447.02,343.88
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,489.25,381.51
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,527.56,415.8
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,563.12,447.15
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,592.36,472.95
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,622.69,498.9
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,644.23,517.81
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,662.18,533.72
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,669.66,541.37
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,673.12,545.27
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,668.31,542.65
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,659.66,536.89
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,635.08,518.56
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,612.68,501.17
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,567.12,465.08
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,519.0,425.11
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,436.25,355.31
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,353.19,277.74
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,185.94,52.81
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,14.16,0.0
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,28.75,18.63
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,37.14,27.19
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,45.55,35.12
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,50.54,39.8
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,55.6,44.36
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,59.28,47.56
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,62.98,50.69
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,65.13,52.38
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,67.31,54.08
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,68.8,55.15
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,83.56,67.79
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,92.03,74.85
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,100.54,78.2
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,136.57,106.71
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,170.44,132.77
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,164.47,128.27
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,151.19,117.96
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,174.39,136.3
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,201.82,158.15
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,166.88,130.4
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,130.66,101.32
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,190.22,149.45
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,252.06,199.12
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,209.64,165.21
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,153.95,120.25
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,169.98,133.72
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,200.6,158.87
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,124.87,97.66
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,62.39,46.2
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,56.03,41.08
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,49.83,36.02
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,314.51,258.6
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,546.78,438.8
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,495.7,398.33
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,441.77,355.92
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,355.18,284.74
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,272.98,211.19
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,143.73,47.52
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,13.39,0.0
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,28.69,17.79
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,37.46,26.54
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,46.23,34.67
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,51.55,39.51
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,56.9,44.22
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,60.89,47.61
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,64.88,50.9
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,66.63,52.21
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,68.46,53.55
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,103.71,83.53
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,142.17,115.86
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,149.4,121.46
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,160.26,122.53
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,157.52,118.95
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,140.03,107.59
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,166.14,127.34
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,193.53,148.15
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,224.59,171.66
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,264.17,202.41
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,295.98,227.08
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,332.09,255.5
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,292.45,226.35
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,234.52,181.7
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,176.72,136.56
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,108.49,82.12
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,116.97,89.29
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,126.25,97.09
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,142.49,110.71
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,160.64,125.92
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,147.27,115.55
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,133.62,104.86
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,349.72,285.57
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,550.54,444.92
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,500.23,404.94
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,447.16,362.09
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,362.22,291.47
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,282.99,219.78
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,149.09,57.43
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,12.93,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,25.68,15.25
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,37.37,26.37
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,48.84,36.74
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,59.54,46.27
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,69.97,55.37
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,78.99,63.2
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,87.75,70.7
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,105.5,85.68
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,123.25,100.49
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,129.79,105.62
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,140.2,113.98
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,150.92,122.55
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,159.05,121.79
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,182.8,134.3
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,212.28,152.71
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,242.56,175.22
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,276.09,201.8
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,272.41,204.95
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,253.36,194.23
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,201.58,155.11
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,136.97,104.59
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,123.21,93.72
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,108.95,82.4
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,111.94,84.88
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,115.14,87.56
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,175.84,137.21
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,235.83,186.23
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,257.67,204.91
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,296.02,236.73
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,434.27,351.69
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,586.48,474.56
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,543.58,441.04
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,505.21,410.69
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,452.37,368.69
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,397.96,323.68
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,311.49,250.35
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,210.74,162.85
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,108.09,45.57
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,10.29,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,20.5,10.94
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,33.5,22.96
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,46.34,34.44
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,59.06,45.66
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,71.65,56.58
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,83.24,66.56
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,94.71,76.32
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,72.94,57.39
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,64.78,50.17
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,100.01,79.89
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,141.83,114.6
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,101.02,80.03
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,86.12,56.97
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,138.85,76.44
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,191.65,111.26
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,225.82,154.19
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,226.77,170.21
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,239.09,180.48
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,251.24,190.67
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,228.58,174.51
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,200.32,153.34
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,201.35,154.43
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,194.1,149.03
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,118.77,89.91
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,43.72,29.81
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,64.6,46.76
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,86.96,64.83
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,381.97,304.71
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,655.82,513.98
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,653.74,511.58
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,644.9,505.76
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,618.83,485.98
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,589.26,463.05
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,542.39,428.69
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,492.81,390.41
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,407.29,321.65
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,321.15,247.17
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,168.12,81.07
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,12.19,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,23.84,13.81
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,37.91,27.13
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,51.65,39.68
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,64.84,51.48
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,77.81,62.86
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,89.7,73.08
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,101.37,82.91
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,108.59,88.77
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,115.55,94.32
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,124.53,101.72
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,133.29,108.89
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,141.32,115.19
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,143.62,111.35
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,151.94,117.27
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,160.33,123.59
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,187.54,142.98
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,224.55,170.36
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,235.03,179.26
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,244.86,187.73
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,277.98,213.52
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,311.9,240.2
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,331.61,256.39
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,352.29,273.47
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,358.84,279.68
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,364.24,284.98
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,501.27,392.64
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,630.42,491.6
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,617.71,482.98
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,599.65,471.23
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,602.5,475.53
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,602.29,477.15
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,572.09,455.0
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,538.23,429.56
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,482.68,387.16
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,431.57,346.21
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,353.91,282.44
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,276.8,215.09
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,149.4,78.11
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,10.29,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,20.47,10.88
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,34.77,24.13
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,48.85,36.74
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,62.54,48.85
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,76.1,60.65
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,86.21,69.26
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,97.6,78.8
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,93.38,74.89
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,92.81,74.1
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,95.07,75.85
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,97.38,77.65
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,115.25,92.39
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,141.88,114.27
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,176.97,122.96
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,212.53,147.21
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,242.67,173.02
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,267.39,195.63
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,293.59,217.93
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,319.65,240.19
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,336.82,255.28
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,351.82,268.26
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,367.12,281.61
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,381.25,293.87
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,344.82,267.15
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,312.33,242.64
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,348.94,273.3
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,402.34,316.74
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,394.71,311.85
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,385.11,305.54
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,503.35,401.12
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,615.96,489.84
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,592.56,471.35
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,565.75,450.5
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,518.06,414.52
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,467.49,374.64
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,392.41,312.86
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,316.6,246.21
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,169.15,94.71
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.06,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,21.81,12.33
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,35.07,25.16
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,48.18,37.36
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,60.92,49.11
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,73.56,60.61
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,85.14,71.0
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,96.61,81.16
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,107.04,90.09
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,117.33,98.81
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,129.85,109.6
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,141.7,119.73
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,145.2,122.56
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,154.79,130.7
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,173.81,135.65
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,206.54,158.19
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,227.86,175.77
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,248.38,193.53
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,241.7,191.4
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,224.28,179.54
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,308.07,245.77
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,409.65,327.94
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,434.8,350.73
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,458.67,372.32
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,465.25,378.91
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,467.83,381.85
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,477.74,392.13
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,485.59,400.64
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,351.49,291.27
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,191.7,156.77
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,179.64,147.29
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,167.2,137.19
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,445.32,376.02
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,679.26,564.05
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,639.47,531.8
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,596.3,496.28
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,521.26,432.14
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,455.03,369.38
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,253.03,158.52
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.27,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,4.54,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,7.96,1.46
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,11.39,4.71
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,14.82,7.92
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,18.26,11.09
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,21.72,14.22
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,25.17,17.31
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,57.88,46.76
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,87.39,72.86
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,89.25,74.31
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,91.01,75.7
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,127.06,107.02
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,157.19,132.67
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,180.42,139.05
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,208.66,158.1
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,199.67,155.23
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,178.79,142.71
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,187.79,150.13
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,198.88,159.25
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,233.77,187.24
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,273.62,219.46
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,208.97,168.19
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,130.54,104.14
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,115.89,92.26
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,100.9,79.89
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,110.73,88.46
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,121.37,97.72
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,86.56,68.53
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,52.94,40.02
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,47.9,35.81
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,42.87,31.56
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,37.47,26.94
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,32.08,22.29
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,26.31,17.29
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,20.56,12.24
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,15.21,7.44
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,9.86,2.63
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,5.68,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
